Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,10.01,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,19.5,9.06
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,34.25,23.6
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,49.45,37.54
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,66.12,52.24
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,83.56,67.44
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,99.49,81.32
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,116.09,95.66
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,104.05,85.34
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,90.78,73.81
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,187.82,156.41
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,290.19,241.44
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,282.3,234.07
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,263.31,217.79
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,254.43,210.33
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,243.74,201.15
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,312.38,258.37
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,376.64,310.72
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,328.39,270.55
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,266.77,219.65
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,254.3,209.74
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,241.45,199.2
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,185.49,152.74
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,140.54,114.89
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,135.4,110.85
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,130.33,106.74
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,100.77,81.92
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,71.82,57.3
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,65.6,52.04
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,59.53,46.83
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,52.53,40.83
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,45.53,34.75
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,38.08,28.11
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,30.63,21.4
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,23.19,14.66
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,15.76,7.83
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,9.26,0.96
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.86,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,10.96,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,19.98,9.58
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,47.84,22.46
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,96.07,51.93
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,145.99,91.41
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,201.75,140.35
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,256.26,190.75
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,313.48,243.32
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,367.25,292.43
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,421.87,340.82
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,472.34,384.08
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,522.17,425.15
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,567.84,462.0
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,611.9,496.44
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,650.75,526.59
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,687.16,554.26
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,718.67,577.3
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,747.23,596.97
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,769.23,613.01
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,787.84,626.79
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,800.52,635.37
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,809.6,641.57
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,812.41,643.88
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,811.58,643.85
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,803.48,639.55
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,791.91,632.91
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,772.96,619.6
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,750.92,604.1
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,720.91,583.31
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,688.55,560.48
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,646.29,529.46
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,608.07,500.69
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,552.62,456.02
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,497.45,409.77
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,424.58,348.73
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,355.11,286.25
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,253.47,174.67
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,139.03,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,6.2,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,10.96,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,20.03,9.55
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,47.73,21.57
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,97.14,51.03
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,149.21,92.16
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,206.65,142.56
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,242.97,181.4
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,270.46,211.83
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,314.67,252.64
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,357.89,291.16
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,379.86,311.82
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,390.58,321.95
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,500.33,410.98
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,616.76,502.41
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,655.32,531.19
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,691.35,558.12
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,721.32,579.56
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,748.17,597.38
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,769.52,612.29
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,787.47,624.87
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,710.17,567.86
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,610.15,491.54
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,595.77,481.42
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,579.08,468.59
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,638.95,516.9
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,685.65,552.08
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,625.68,507.62
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,555.5,454.25
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,531.12,436.44
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,505.09,416.47
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,471.53,390.46
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,436.94,362.93
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,392.75,327.0
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,351.54,292.06
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,294.43,243.6
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,240.22,194.88
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,138.95,97.02
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,18.11,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,9.05,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,12.87,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,22.3,11.2
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,42.07,28.13
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,68.49,49.02
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,96.2,72.7
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,125.92,99.0
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,154.4,124.9
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,184.27,152.05
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,184.33,154.44
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,176.78,149.05
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,104.36,86.68
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,29.71,20.85
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,166.33,141.43
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,311.03,264.38
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,295.44,250.21
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,268.6,227.06
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,267.85,226.43
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,266.52,225.16
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,198.52,167.29
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,124.52,103.28
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,310.74,266.86
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,500.09,424.55
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,396.45,336.81
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,290.86,246.72
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,269.31,229.05
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,247.6,210.76
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,213.97,182.34
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,170.12,144.75
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,157.29,133.89
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,144.58,122.96
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,405.08,354.97
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,601.18,518.12
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,543.96,467.19
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,487.0,417.06
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,412.96,350.82
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,349.7,290.32
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,250.86,184.84
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,128.79,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,59.19,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,10.96,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,20.06,9.7
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,47.17,21.5
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,97.8,51.61
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,150.27,93.66
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,208.88,146.47
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,265.15,200.08
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,323.71,255.86
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,379.07,308.82
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,435.01,361.01
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,487.7,408.22
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,539.54,453.03
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,586.19,493.29
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,630.98,530.98
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,670.66,562.33
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,707.73,590.74
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,740.0,615.45
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,769.13,636.76
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,792.25,652.98
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,811.86,666.61
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,825.61,676.66
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,835.63,684.16
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,839.37,686.55
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,839.34,686.39
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,831.86,681.65
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,820.75,674.45
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,802.44,661.31
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,780.86,645.81
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,751.81,625.26
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,720.16,602.45
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,678.95,570.62
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,636.2,536.91
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,582.72,493.72
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,533.78,451.31
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,462.49,389.22
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,394.08,325.98
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,296.47,222.89
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,196.97,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,82.43,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,11.44,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,21.07,10.44
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,46.48,22.85
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,94.74,51.77
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,144.72,91.2
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,200.53,140.32
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,254.9,190.91
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,312.03,243.86
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,366.58,294.38
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,422.06,344.26
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,472.0,387.53
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,521.89,429.07
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,567.06,465.92
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,610.6,500.32
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,649.52,530.45
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,686.03,557.95
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,717.04,580.25
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,745.09,598.87
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,767.9,613.83
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,787.38,626.46
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,799.48,633.74
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,808.01,638.73
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,810.21,640.56
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,808.83,640.11
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,801.05,635.35
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,789.88,628.37
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,770.76,615.99
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,754.87,606.03
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,723.62,584.56
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,689.98,561.17
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,647.76,532.47
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,604.13,501.61
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,546.68,456.38
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,489.63,409.43
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,416.9,348.11
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,347.29,285.96
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,255.03,193.07
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,151.35,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,60.36,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,13.82,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,24.12,12.6
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,46.68,26.16
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,90.28,53.14
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,119.94,84.08
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,134.25,104.05
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,165.69,131.98
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,199.56,161.97
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,197.13,163.11
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,184.3,153.87
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,212.14,177.57
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,246.74,206.47
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,279.07,232.76
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,313.31,260.22
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,324.97,269.38
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,335.76,277.9
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,405.2,334.18
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,470.52,385.59
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,480.55,392.65
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,489.25,399.29
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,646.67,523.96
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,790.54,628.44
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,792.82,628.1
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,791.64,627.78
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,783.36,622.41
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,771.77,614.86
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,752.18,602.07
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,729.64,587.2
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,700.0,566.79
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,667.96,544.35
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,625.05,514.78
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,580.84,482.71
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,529.57,443.18
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,474.19,398.31
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,401.67,336.74
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,332.93,275.2
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,240.74,184.81
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,143.78,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,56.63,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,8.33,0.66
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,15.29,7.58
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,22.26,14.08
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,30.16,21.32
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,38.08,28.47
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,45.53,35.19
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,52.99,41.84
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,56.26,44.68
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,59.52,47.5
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,116.92,97.63
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,181.62,152.73
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,193.67,162.06
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,205.78,171.6
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,127.08,105.03
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,55.82,43.5
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,84.42,68.37
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,114.2,93.66
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,95.59,77.62
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,77.3,61.93
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,60.95,47.83
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,44.63,33.65
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,109.71,90.28
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,180.93,150.64
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,165.43,137.32
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,149.94,124.35
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,102.89,84.37
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,58.59,46.11
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,53.92,42.17
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,49.26,38.13
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,43.66,33.24
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,38.07,28.31
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,232.11,201.17
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,386.45,327.7
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,316.31,265.44
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,251.0,207.25
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,170.47,130.89
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,76.47,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,28.63,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.63,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,14.84,5.5
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,27.4,17.77
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,39.74,29.12
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,53.6,41.66
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,67.62,54.22
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,81.34,66.34
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,95.18,78.4
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,92.05,75.42
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,88.79,72.35
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,88.33,71.83
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,87.84,71.29
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,94.07,76.41
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,100.35,81.51
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,82.52,66.12
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,65.15,51.14
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,157.28,129.96
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,253.88,209.42
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,251.93,207.18
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,249.75,205.37
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,262.96,216.1
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,276.56,227.02
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,194.43,159.54
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,108.05,87.0
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,88.64,70.87
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,69.81,54.9
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,142.65,118.1
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,218.3,182.18
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,201.34,167.79
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,184.58,153.91
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,164.5,137.12
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,144.57,120.22
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,112.84,92.89
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,90.64,73.41
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,68.5,53.77
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,46.24,33.89
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,28.18,17.18
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,11.13,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.72,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,10.96,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,19.94,9.18
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,42.44,19.7
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,89.18,46.09
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,138.86,83.79
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,194.42,131.21
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,247.91,179.9
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,304.12,231.22
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,222.67,176.94
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,86.87,69.0
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,97.4,78.0
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,108.02,86.84
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,345.75,287.54
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,594.4,487.44
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,488.56,401.45
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,343.66,281.8
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,331.47,272.11
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,308.04,252.69
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,541.15,446.81
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,760.94,617.55
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,405.56,339.47
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,20.43,11.82
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,407.04,345.21
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,780.1,636.08
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,613.39,505.92
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,436.62,362.73
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,258.88,217.62
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,82.75,66.04
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,76.46,60.94
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,70.19,55.63
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,353.21,304.84
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,589.16,497.46
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,539.7,454.98
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,490.04,413.08
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,420.28,352.64
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,353.8,292.57
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,265.68,208.7
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,174.79,41.66
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,69.33,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,10.96,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,19.99,9.93
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,44.06,20.18
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,95.07,49.19
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,148.48,91.07
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,207.97,143.75
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,264.74,197.15
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,323.73,252.62
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,379.84,305.53
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,436.31,357.37
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,488.61,404.38
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,539.99,449.16
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,586.96,488.65
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,632.0,525.44
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,671.92,557.8
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,709.23,587.45
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,741.62,610.82
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,770.85,630.78
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,794.16,647.43
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,813.96,661.61
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,828.05,671.26
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,838.44,678.4
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,841.77,681.11
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,841.32,681.34
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,756.68,619.75
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,666.32,553.28
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,731.58,603.71
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,787.31,644.19
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,758.36,623.02
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,726.75,600.67
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,687.12,571.04
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,645.86,539.51
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,593.14,497.93
