Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,545.16,456.95
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,476.72,399.23
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,410.73,340.51
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,318.58,254.06
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,226.56,81.37
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,94.37,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,11.91,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,20.09,10.0
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,41.97,21.3
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,87.97,48.38
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,137.72,87.32
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,191.94,134.85
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,244.64,183.99
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,300.43,236.26
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,353.71,285.61
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,408.52,335.08
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,422.59,351.05
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,423.64,354.39
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,508.32,425.3
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,598.59,499.17
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,637.74,531.36
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,674.65,561.56
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,648.13,539.09
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,604.45,503.06
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,622.76,518.48
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,638.86,531.66
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,652.08,541.8
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,662.99,550.15
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,744.48,613.84
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,812.73,664.88
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,637.15,529.96
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,433.35,362.61
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,316.64,266.95
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,201.68,168.87
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,175.79,147.42
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,161.07,135.05
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,144.7,121.34
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,128.48,107.55
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,107.66,89.24
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,87.16,71.01
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,68.3,54.22
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,49.25,37.07
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,32.14,21.2
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,14.85,1.38
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.63,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,10.96,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,19.9,10.1
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,42.65,19.78
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,92.61,47.98
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,144.76,88.84
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,203.24,140.89
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,259.64,194.04
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,318.46,249.43
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,374.44,301.83
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,431.06,353.26
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,483.38,400.04
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,534.88,444.54
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,582.01,483.7
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,627.35,520.17
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,667.88,552.79
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,705.84,582.72
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,738.43,606.51
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,767.9,627.19
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,791.35,643.87
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,811.3,658.1
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,825.16,667.57
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,835.3,674.54
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,838.98,677.49
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,838.89,677.96
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,832.74,674.23
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,822.97,668.06
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,805.31,656.72
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,784.38,643.02
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,756.15,623.36
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,725.32,601.54
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,685.55,571.75
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,644.11,540.05
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,590.55,498.46
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,541.96,457.61
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,474.29,400.39
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,409.01,342.26
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,317.69,257.51
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,227.96,118.34
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,94.33,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,11.44,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,20.84,10.8
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,42.27,21.11
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,88.83,47.76
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,138.14,85.82
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,193.47,133.94
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,247.13,183.66
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,303.72,236.19
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,358.31,286.14
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,414.22,335.78
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,464.73,380.31
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,515.23,423.45
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,561.45,461.93
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,606.16,498.14
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,645.8,529.19
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,683.13,557.69
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,715.02,580.94
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,744.02,600.74
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,767.24,616.87
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,787.18,630.63
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,801.62,639.83
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,812.57,646.65
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,816.86,648.92
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,817.56,648.78
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,811.12,644.27
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,801.2,637.46
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,784.65,626.53
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,764.99,613.39
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,737.36,593.29
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,713.35,575.77
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,673.3,548.59
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,631.56,519.46
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,578.97,479.58
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,526.22,436.97
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,458.33,381.36
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,392.86,324.77
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,303.78,244.08
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,217.09,123.1
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,89.06,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,11.91,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,22.88,12.56
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,38.59,27.68
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,55.66,42.9
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,74.34,59.29
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,94.08,76.45
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,113.07,93.0
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,132.79,110.05
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,132.23,109.85
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,131.23,109.01
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,125.07,103.7
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,118.52,98.01
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,126.87,104.88
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,135.29,111.71
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,103.18,84.21
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,71.69,57.11
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,75.43,60.25
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,79.18,63.32
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,58.63,45.55
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,38.12,27.75
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,46.04,34.61
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,53.96,41.41
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,42.3,31.32
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,30.66,21.21
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,19.5,11.48
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,8.35,1.7
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.42,0.89
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.49,0.08
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,52.06,40.19
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,101.62,83.29
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,90.79,73.96
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,79.98,64.66
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,67.51,53.79
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,55.0,42.76
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,42.45,31.56
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,30.65,20.93
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,20.88,11.96
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,11.12,1.56
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.72,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,12.87,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,21.83,11.72
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,42.81,22.45
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,88.48,48.88
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,136.05,84.71
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,191.62,131.73
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,188.1,144.02
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,147.56,120.36
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,176.86,145.16
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,211.94,174.49
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,234.36,193.44
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,256.9,212.25
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,314.75,259.94
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,385.51,317.26
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,421.29,346.23
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,458.28,376.12
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,601.37,490.97
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,736.21,593.77
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,759.73,609.45
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,780.06,623.97
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,793.08,632.15
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,802.64,638.0
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,806.34,641.62
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,806.55,642.93
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,685.26,554.57
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,533.19,436.3
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,660.82,539.44
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,758.62,611.15
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,729.92,589.47
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,698.73,567.18
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,658.34,537.7
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,616.39,506.45
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,563.8,465.57
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,511.07,422.52
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,443.21,367.44
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,383.58,316.07
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,298.22,239.89
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,216.36,139.82
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,85.11,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.48,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.92,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.39,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.85,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.78,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.7,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.63,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.56,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,50.66,39.96
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,96.27,80.09
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,139.09,117.13
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,188.35,159.23
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,173.85,146.24
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,162.35,135.92
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,220.31,185.54
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,276.77,232.93
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,287.28,240.89
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,297.72,249.0
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,226.71,189.48
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,148.18,122.62
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,112.29,92.04
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,77.31,61.88
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,239.68,203.01
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,398.92,334.74
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,510.61,428.41
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,621.86,519.35
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,370.44,314.86
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,108.24,88.66
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,102.62,84.48
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,97.07,79.83
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,382.66,331.88
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,614.84,519.99
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,566.63,477.22
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,517.89,435.9
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,449.21,378.91
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,383.18,321.56
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,300.34,246.7
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,221.52,152.77
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,86.96,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,10.96,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,19.68,10.69
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,42.09,19.52
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,93.33,48.18
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,147.97,91.26
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,206.71,143.96
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,264.3,198.82
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,324.24,256.02
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,381.07,310.47
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,438.53,364.16
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,492.42,412.76
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,545.51,459.03
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,594.52,501.64
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,641.77,541.76
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,684.23,576.82
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,724.13,609.1
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,758.39,634.85
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,789.53,657.84
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,814.82,676.39
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,836.55,692.35
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,852.58,704.69
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,864.78,714.39
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,870.7,719.09
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,872.75,721.15
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,867.94,718.32
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,859.36,712.87
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,843.69,701.75
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,824.53,688.11
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,797.85,669.92
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,768.24,649.31
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,729.56,619.75
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,688.84,588.09
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,638.44,548.83
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,587.6,507.03
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,522.5,450.24
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,459.53,392.65
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,376.38,314.98
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,295.37,214.89
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,122.39,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,11.91,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,21.67,12.76
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,43.64,21.52
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,94.14,50.19
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,147.11,92.35
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,205.25,144.9
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,263.35,200.58
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,322.83,257.7
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,378.84,311.88
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,435.23,365.15
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,487.93,413.07
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,539.83,458.7
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,587.67,500.39
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,633.71,539.47
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,675.31,573.07
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,714.43,603.84
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,748.14,629.99
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,778.76,653.2
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,803.51,670.33
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,824.82,684.88
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,840.43,696.43
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,852.36,705.42
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,857.8,709.76
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,859.46,711.52
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,855.38,709.22
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,847.63,704.37
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,831.88,693.12
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,812.74,679.44
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,785.52,660.14
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,755.48,638.53
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,718.17,610.01
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,678.93,579.51
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,633.75,544.42
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,582.06,501.72
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,516.73,445.01
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,452.98,387.15
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,366.5,307.33
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,286.22,213.83
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,118.05,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,13.41,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,27.44,17.8
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,47.68,29.2
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,91.04,55.72
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,137.34,92.34
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,189.44,138.03
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,192.11,153.15
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,165.69,139.28
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,202.55,171.31
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,243.45,206.51
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,273.66,232.47
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,304.74,258.79
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,352.6,299.33
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,398.58,337.92
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,407.73,344.62
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,406.17,342.72
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,453.9,382.69
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,495.25,417.06
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,626.55,525.54
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,760.19,630.53
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,774.02,639.94
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,784.73,648.58
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,608.77,510.53
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,409.38,345.71
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,345.72,293.27
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,269.27,228.25
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,206.26,175.15
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,135.64,114.11
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,87.29,72.15
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,42.74,32.77
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,38.54,29.11
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,34.35,25.39
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,29.69,21.21
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,25.04,16.99
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,19.93,12.3
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,14.82,7.59
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,10.18,3.27
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.55,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.77,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,12.4,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,25.39,15.96
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,46.28,25.8
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,93.09,53.14
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,142.55,91.5
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,199.94,141.59
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,254.8,192.53
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,312.83,246.42
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,368.41,298.18
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,425.45,349.97
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,478.34,396.83
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,530.9,441.89
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,488.45,408.41
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,412.15,345.78
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,488.52,409.73
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,568.95,474.4
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,671.06,553.83
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,771.57,627.14
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,796.28,642.75
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,817.65,656.95
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,833.66,667.03
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,846.11,674.73
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,851.57,677.93
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,853.34,678.75
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,847.84,674.61
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,838.73,668.17
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,822.55,658.94
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,803.09,647.44
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,781.98,633.6
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,751.54,612.79
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,711.98,585.21
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,670.5,555.62
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,617.66,515.5
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,564.37,472.64
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,497.13,418.81
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,431.68,363.34
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,343.47,285.24
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,269.83,206.77
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,126.41,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
