Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,745.85,586.19
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,769.74,601.76
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,790.57,616.29
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,805.89,626.23
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,817.92,633.98
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,822.64,637.55
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,823.91,638.91
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,679.04,534.62
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,522.23,413.65
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,398.76,318.49
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,276.82,220.86
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,239.75,191.76
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,191.66,153.11
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,174.67,139.94
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,157.81,126.61
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,378.54,312.13
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,537.67,438.39
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,474.58,386.97
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,413.41,336.84
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,334.9,271.01
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,262.08,207.33
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,147.19,101.22
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,17.16,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,9.53,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,20.51,7.91
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,32.7,23.3
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,58.61,36.28
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,102.62,63.91
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,148.53,99.57
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,200.44,143.58
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,251.48,189.05
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,306.03,237.47
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,357.72,283.15
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,410.2,328.17
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,314.28,255.8
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,170.2,138.0
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,179.33,145.53
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,188.57,152.62
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,204.32,165.3
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,220.5,178.25
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,202.7,163.17
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,184.34,147.77
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,198.09,159.03
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,212.2,170.46
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,198.34,159.14
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,184.3,147.76
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,177.97,142.7
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,171.62,137.61
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,156.36,125.27
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,141.09,112.89
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,150.88,121.2
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,161.16,129.87
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,186.35,151.49
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,223.99,183.05
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,204.75,167.61
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,185.7,152.38
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,353.37,295.41
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,494.12,407.99
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,429.81,355.06
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,368.23,304.45
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,297.71,244.46
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,232.25,186.58
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,126.8,90.34
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,17.16,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,8.58,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.86,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,9.26,0.69
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,15.76,8.06
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,25.05,15.72
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,34.36,23.91
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,43.2,31.61
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,52.06,39.18
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,60.93,46.74
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,69.78,54.19
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,40.41,28.98
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,11.13,3.87
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,41.82,29.93
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,72.62,55.67
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,53.96,39.82
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,35.33,24.08
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,43.25,30.68
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,51.18,37.25
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,66.59,49.92
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,82.01,62.49
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,68.93,51.67
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,55.86,40.87
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,41.87,29.21
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,27.89,17.58
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,42.8,29.96
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,57.71,42.33
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,108.3,83.95
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,162.61,128.06
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,90.26,69.25
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,23.22,13.82
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,71.68,54.31
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,125.05,98.33
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,113.79,89.36
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,102.55,80.44
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,90.24,70.37
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,77.94,60.19
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,64.5,49.04
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,51.02,37.64
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,38.1,26.48
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,25.99,15.91
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,15.76,6.43
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,5.55,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.86,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,7.63,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,22.84,10.94
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,37.53,27.41
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,55.91,41.66
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,77.68,59.67
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,100.55,79.03
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,124.92,99.87
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,122.74,99.61
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,115.05,93.99
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,201.26,164.29
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,303.67,247.19
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,335.28,273.25
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,366.31,298.65
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,367.45,299.54
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,368.93,300.27
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,392.98,319.4
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,417.17,338.3
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,341.02,276.87
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,241.0,195.19
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,333.03,270.83
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,431.05,347.74
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,461.03,370.12
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,491.37,393.07
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,460.67,369.58
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,428.68,345.34
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,358.48,290.46
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,300.15,243.87
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,294.09,240.1
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,287.86,235.85
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,222.95,182.88
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,149.59,121.83
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,136.46,111.48
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,123.38,100.86
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,108.46,88.37
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,93.52,75.71
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,77.97,62.47
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,62.33,48.9
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,46.56,34.89
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,30.66,20.67
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,18.56,9.27
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,6.48,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,3.34,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,13.34,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,20.56,10.27
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,29.2,20.88
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,58.64,31.27
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,113.16,65.68
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,167.62,109.44
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,228.49,163.61
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,287.52,219.46
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,349.08,277.51
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,408.62,332.48
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,469.43,386.95
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,525.25,436.34
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,580.28,483.51
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,631.23,525.37
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,680.58,564.68
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,724.35,599.27
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,765.54,629.92
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,801.74,654.87
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,834.83,677.34
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,862.13,696.69
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,885.84,713.51
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,903.31,724.63
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,916.95,733.15
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,923.53,737.53
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,926.14,739.31
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,922.51,736.85
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,914.99,731.84
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,900.11,721.15
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,881.6,708.03
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,855.15,689.88
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,825.6,669.51
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,788.72,643.58
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,749.51,615.6
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,700.18,578.96
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,655.39,545.04
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,593.37,497.33
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,532.01,446.88
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,453.9,380.14
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,379.73,313.55
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,278.86,217.64
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,179.13,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,73.6,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,9.53,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,24.94,14.36
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,39.98,30.8
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,59.18,45.55
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,81.8,64.56
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,105.08,84.66
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,129.51,105.87
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,192.28,153.37
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,279.28,223.34
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,317.31,257.23
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,351.23,286.4
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,365.65,299.66
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,376.64,309.04
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,445.64,364.16
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,517.32,419.74
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,522.4,422.28
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,514.13,415.18
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,589.75,473.85
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,666.15,530.73
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,705.05,558.27
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,742.94,585.14
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,822.81,639.4
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,899.54,689.39
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,905.87,692.66
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,908.39,694.78
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,902.39,692.49
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,892.71,687.99
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,884.12,683.49
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,865.05,671.92
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,758.67,599.16
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,649.33,522.83
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,644.47,522.28
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,634.33,516.18
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,637.77,519.22
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,631.71,514.65
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,568.74,468.25
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,506.55,420.12
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,432.82,358.94
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,358.56,294.15
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,258.97,202.33
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,159.41,20.75
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,62.35,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,6.67,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,19.96,10.71
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,33.03,24.51
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,48.22,37.18
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,63.79,51.31
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,80.0,65.77
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,96.41,80.11
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,128.09,106.71
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,163.14,136.19
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,163.54,136.61
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,159.47,132.92
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,127.76,105.62
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,95.18,77.45
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,145.66,120.44
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,197.71,163.72
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,209.62,173.35
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,221.78,183.32
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,210.2,173.5
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,198.22,163.4
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,220.16,181.75
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,242.71,200.41
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,302.23,249.49
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,353.91,291.31
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,354.22,291.85
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,354.38,292.57
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,402.56,332.51
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,437.84,361.58
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,412.35,340.8
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,386.44,320.05
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,284.15,236.54
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,185.4,153.77
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,230.26,193.71
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,263.0,222.43
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,239.02,202.46
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,214.97,182.46
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,196.65,167.16
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,167.5,142.09
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,134.83,113.19
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,102.46,83.87
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,57.96,43.12
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,18.58,0.46
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,9.05,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,7.15,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,14.3,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,21.52,12.35
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,30.49,22.23
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,61.4,33.63
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,111.61,65.52
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,163.87,107.82
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,220.75,157.74
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,254.09,195.61
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,267.41,214.12
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,290.1,235.94
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,307.72,251.82
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,299.33,245.95
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,281.6,231.44
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,346.71,284.62
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,419.71,342.81
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,362.79,296.13
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,296.54,241.5
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,291.12,237.19
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,284.95,231.95
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,360.72,294.52
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,450.53,366.24
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,332.68,271.64
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,213.35,173.75
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,283.23,232.19
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,345.71,282.89
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,208.44,171.25
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,73.58,57.68
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,96.16,77.38
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,120.02,97.94
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,97.05,78.5
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,74.48,59.31
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,62.33,49.06
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,50.2,38.68
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,44.6,33.87
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,39.0,29.0
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,243.53,210.87
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,406.05,344.03
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,340.75,286.58
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,278.93,232.01
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,192.03,153.2
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,104.9,40.44
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,36.94,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.77,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,9.27,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,24.74,15.38
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,39.61,30.65
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,57.11,45.09
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,75.6,61.72
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,94.15,77.88
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,113.72,94.77
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,126.57,106.19
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,138.94,116.98
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,198.25,166.89
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,267.74,225.21
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,308.6,259.67
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,352.66,296.65
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,428.1,359.22
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,514.08,429.0
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,513.79,427.84
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,514.94,427.85
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,386.92,323.2
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,238.57,197.96
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,187.34,155.39
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,136.09,111.88
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,173.66,144.0
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,212.41,176.65
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,206.63,172.07
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,200.81,167.61
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,155.24,129.09
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,110.34,90.71
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,129.22,107.19
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,148.93,124.26
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,140.3,117.05
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,131.7,109.91
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,106.7,88.64
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,81.9,67.27
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,72.66,59.29
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,63.43,51.2
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,53.46,42.45
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,43.67,33.7
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,34.36,25.17
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,25.05,16.57
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,16.22,8.28
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,7.4,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.81,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,9.05,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,15.71,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,26.0,16.93
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,35.76,27.41
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,69.63,40.46
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,121.3,74.6
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,174.63,119.24
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,232.69,172.04
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,290.13,225.71
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,350.33,281.31
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,409.28,335.41
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,468.6,388.5
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,523.08,436.27
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,577.09,482.24
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,625.39,522.33
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,671.67,559.76
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,714.89,594.02
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,755.88,625.79
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,789.98,650.91
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,820.93,673.7
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,847.73,693.44
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,871.25,710.88
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,737.95,609.79
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,584.23,485.89
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,753.3,625.8
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,912.41,744.48
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,810.82,668.62
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,696.03,581.14
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,790.31,657.7
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,867.46,715.9
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,846.28,700.59
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,821.73,683.81
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,675.91,572.7
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,527.36,452.96
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,599.79,516.77
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,650.5,559.09
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,588.57,507.88
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,532.43,459.49
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,460.44,396.96
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,391.7,334.24
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,294.25,243.01
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,200.9,115.2
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,78.67,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,8.58,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,15.96,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,23.6,15.23
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,30.94,23.23
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,69.02,36.26
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,124.59,72.93
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,181.41,121.08
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,242.78,177.88
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,303.3,235.65
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,365.81,294.59
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,425.58,349.97
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,484.8,403.1
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,541.05,451.8
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,596.42,497.93
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,647.21,540.12
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,696.19,579.72
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,740.43,614.7
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,782.05,645.03
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,818.47,671.16
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,851.72,694.85
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,878.71,713.92
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,902.08,730.45
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,919.24,741.32
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,932.51,749.55
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,939.56,754.15
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,942.64,756.13
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,938.48,752.58
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,930.45,746.53
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,915.72,736.51
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,897.37,724.09
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,869.97,705.23
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,839.52,684.2
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,802.88,658.36
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,770.34,635.32
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,721.06,598.14
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,670.52,559.48
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,608.55,512.42
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,547.08,462.29
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,471.84,399.15
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,399.9,335.7
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,303.25,247.91
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,212.18,131.62
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,85.83,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
