Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.34,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.48,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,15.29,8.02
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,24.12,16.95
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,34.36,25.51
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,44.61,34.96
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,54.87,44.33
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,65.03,53.47
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,35.75,26.93
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.49,0.27
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,90.51,75.88
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,176.1,150.26
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,178.52,151.3
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,180.34,152.16
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,204.93,172.74
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,230.41,193.73
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,275.81,230.95
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,317.83,264.63
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,285.13,237.09
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,242.37,201.62
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,356.51,296.91
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,478.09,393.11
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,566.38,463.75
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,645.8,527.07
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,477.0,393.65
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,266.02,220.85
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,304.39,254.82
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,330.79,277.37
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,300.7,252.7
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,270.5,228.04
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,280.25,237.64
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,289.61,246.71
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,519.63,444.68
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,699.57,589.39
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,652.93,552.34
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,605.17,515.73
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,542.65,464.23
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,481.28,412.21
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,408.92,349.98
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,340.11,288.41
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,248.13,204.9
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,162.46,107.36
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,60.75,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,9.05,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,16.71,0.15
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,23.8,15.8
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,30.64,23.12
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,72.74,37.31
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,130.15,76.05
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,189.56,127.37
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,253.01,186.9
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,316.26,247.67
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,379.64,307.89
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,440.45,365.3
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,501.52,421.25
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,559.02,471.79
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,615.47,519.68
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,667.52,563.5
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,717.69,604.65
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,762.89,640.09
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,805.35,670.98
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,842.25,697.83
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,875.87,722.12
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,903.64,740.77
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,927.67,756.68
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,945.58,769.52
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,959.43,779.61
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,967.17,785.47
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,970.82,788.62
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,967.9,787.26
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,960.94,783.22
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,946.57,773.98
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,928.39,762.13
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,903.85,745.68
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,875.92,726.72
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,839.38,700.68
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,800.19,672.41
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,753.09,638.67
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,704.48,602.91
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,649.44,560.1
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,588.57,509.71
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,513.62,444.88
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,441.63,379.45
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,345.96,290.56
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,257.0,182.18
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,104.7,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,10.48,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,17.32,2.8
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,32.53,24.22
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,46.32,38.31
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,76.28,55.79
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,112.96,84.23
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,149.44,115.99
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,188.84,151.93
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,264.38,213.24
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,363.96,297.12
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,420.93,349.1
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,477.89,399.56
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,532.31,445.77
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,586.17,489.7
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,536.45,449.08
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,457.11,383.1
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,484.78,405.22
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,512.07,425.44
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,532.52,440.41
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,552.03,454.54
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,546.24,449.13
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,527.15,433.91
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,560.85,460.85
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,583.26,478.6
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,617.43,506.13
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,650.63,532.61
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,545.46,449.67
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,426.18,354.21
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,299.84,252.15
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,178.06,149.27
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,191.23,161.71
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,204.71,173.79
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,149.66,126.63
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,96.02,79.96
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,84.23,70.01
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,72.44,59.8
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,61.18,49.8
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,50.2,39.91
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,39.48,30.17
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,28.77,20.29
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,19.01,11.15
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,9.26,1.54
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.77,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,11.58,4.94
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,18.54,11.88
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,26.44,18.54
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,34.35,25.92
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,42.26,33.2
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,50.19,40.39
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,44.13,34.72
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,38.09,29.09
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,57.2,46.26
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,76.36,63.25
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,81.98,68.04
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,87.62,72.87
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,119.77,100.94
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,152.38,128.95
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,187.7,158.8
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,224.13,189.05
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,247.77,208.65
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,281.06,236.15
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,228.61,192.04
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,184.57,154.86
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,212.71,179.07
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,241.61,203.36
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,206.05,173.28
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,170.44,143.18
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,107.5,89.32
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,47.46,36.79
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,33.01,23.99
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,18.58,11.08
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,407.39,354.76
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,770.35,633.58
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,727.21,595.55
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,682.75,563.02
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,631.29,524.69
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,579.29,485.08
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,513.14,433.95
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,448.94,382.45
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,369.27,316.1
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,295.0,251.49
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,209.47,174.81
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,125.28,92.21
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,44.24,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,10.96,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,20.71,7.45
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,35.79,25.97
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,51.17,40.9
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,77.77,58.46
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,108.0,82.89
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,139.3,109.36
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,173.33,138.95
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,234.44,187.03
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,316.89,255.11
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,392.62,319.16
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,483.09,395.0
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,538.35,441.62
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,592.99,486.27
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,644.24,526.83
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,694.1,565.03
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,737.7,597.78
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,778.82,626.33
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,815.2,650.31
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,848.57,671.85
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,874.97,689.5
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,897.85,704.68
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,914.71,714.4
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,927.78,721.58
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,934.56,725.85
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,937.46,727.66
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,932.57,724.3
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,923.88,718.58
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,909.18,709.46
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,890.96,698.03
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,863.06,679.35
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,839.3,663.69
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,561.52,458.72
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,266.39,219.62
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,490.27,409.21
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,654.67,536.21
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,592.37,489.32
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,535.23,445.71
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,457.66,383.37
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,384.37,321.43
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,292.17,240.44
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,209.9,157.24
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,79.83,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,12.39,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,21.34,9.41
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,28.84,20.3
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,36.04,27.5
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,79.11,44.2
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,132.04,81.03
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,188.66,128.42
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,248.49,181.88
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,307.24,236.06
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,368.33,291.46
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,427.36,343.83
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,488.02,395.89
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,543.27,442.01
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,597.76,485.93
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,648.27,525.35
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,697.1,562.28
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,740.73,594.95
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,781.87,623.78
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,817.86,647.5
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,850.73,668.83
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,877.46,686.98
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,900.7,702.77
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,915.83,713.03
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,927.09,720.84
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,934.23,726.01
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,937.55,728.76
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,931.77,725.46
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,922.28,719.85
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,907.13,709.81
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,895.84,702.65
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,867.39,684.17
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,836.04,663.73
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,797.85,637.55
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,757.39,609.46
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,705.15,571.81
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,656.41,536.18
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,595.12,491.4
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,534.64,444.44
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,456.66,381.69
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,382.83,319.39
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,291.47,239.77
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,209.59,159.32
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,97.58,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,13.34,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,23.13,11.81
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,31.97,23.37
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,40.4,31.81
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,85.15,49.47
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,138.33,86.95
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,193.27,133.6
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,252.64,187.08
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,310.77,240.29
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,372.72,295.66
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,430.07,345.99
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,487.88,394.82
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,542.3,439.95
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,596.24,483.13
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,645.96,521.25
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,694.05,556.97
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,736.48,588.61
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,776.58,617.03
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,811.28,639.53
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,842.99,659.77
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,869.26,677.33
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,892.18,692.66
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,907.34,701.53
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,925.31,712.49
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,931.93,716.15
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,934.77,717.54
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,929.15,714.41
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,927.31,714.14
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,911.25,704.3
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,891.7,692.36
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,864.73,675.37
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,834.8,656.33
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,796.71,631.7
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,756.38,605.18
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,705.93,569.73
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,659.11,536.35
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,597.84,492.37
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,537.31,446.17
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,462.51,386.29
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,391.31,326.45
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,301.44,248.24
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,220.54,169.95
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,103.49,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,13.82,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,23.85,13.26
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,33.58,25.03
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,43.85,35.18
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,86.54,52.47
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,137.48,88.98
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,189.76,133.3
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,247.13,184.73
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,302.84,235.85
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,361.03,288.3
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,418.58,339.12
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,476.06,388.43
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,529.15,432.8
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,581.81,475.45
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,631.1,514.3
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,679.25,551.25
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,721.33,583.76
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,761.16,612.92
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,796.71,637.25
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,824.56,655.91
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,850.42,674.4
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,873.02,690.65
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,889.76,701.62
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,903.0,710.29
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,908.74,715.12
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,918.05,722.73
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,914.01,719.76
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,906.32,714.51
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,892.28,705.7
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,874.83,694.63
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,848.92,677.55
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,820.02,658.34
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,783.48,633.67
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,744.69,607.09
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,697.24,572.89
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,652.71,540.32
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,593.55,495.81
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,535.02,449.1
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,464.12,390.46
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,396.37,331.92
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,307.96,254.21
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,228.34,177.52
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,107.6,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,13.82,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,25.79,15.12
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,42.0,32.11
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,59.18,48.43
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,86.78,66.42
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,117.27,90.96
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,147.52,115.68
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,180.78,143.42
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,227.27,181.4
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,281.37,225.98
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,302.4,244.8
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,314.44,255.17
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,320.7,260.38
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,322.4,261.3
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,358.07,289.22
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,395.45,317.93
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,418.88,335.7
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,442.39,353.45
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,442.33,352.07
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,440.62,349.56
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,371.83,295.83
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,309.36,246.24
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,445.57,354.9
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,587.02,461.64
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,452.82,358.43
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,315.02,250.21
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,316.2,252.38
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,317.34,253.85
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,318.17,255.18
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,318.86,256.44
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,395.77,320.04
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,455.97,369.33
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,424.94,345.62
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,393.42,321.85
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,355.11,291.66
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,318.34,262.24
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,278.26,230.38
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,238.79,198.2
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,197.68,163.75
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,157.38,129.04
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,110.7,88.1
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,57.92,41.41
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,26.01,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.24,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,10.19,2.72
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,19.01,11.42
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,27.84,19.76
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,37.61,27.37
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,47.4,35.95
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,56.73,43.98
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,66.06,51.87
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,101.02,81.47
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,136.34,110.72
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,244.73,198.11
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,374.25,300.75
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,370.8,297.57
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,352.45,282.36
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,283.39,227.33
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,206.49,164.59
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,274.34,218.97
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,340.86,270.61
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,385.13,304.68
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,440.73,346.98
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,364.5,287.21
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,284.07,223.63
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,263.83,207.72
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,243.24,191.25
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,154.63,120.96
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,68.96,51.39
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,56.81,41.44
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,44.67,31.41
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,95.46,73.35
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,149.76,117.81
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,334.1,270.18
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,509.93,408.64
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,364.4,294.02
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,225.14,181.22
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,202.29,163.4
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,169.29,136.69
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,144.68,116.74
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,120.41,96.66
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,95.24,75.27
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,70.43,53.92
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,49.5,35.75
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,27.77,16.69
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,13.45,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,9.27,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,18.56,9.85
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,34.07,24.86
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,49.07,36.95
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,65.33,51.27
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,81.84,65.54
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,98.55,79.69
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,115.42,93.71
