Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,9.72,2.42
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,8.1,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,13.41,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,27.76,18.43
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,41.57,32.5
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,49.68,40.54
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,83.89,54.85
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,131.57,85.63
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,186.13,129.54
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,241.06,177.78
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,301.28,231.82
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,359.86,284.75
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,420.5,338.08
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,478.61,388.05
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,538.55,437.87
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,592.49,480.96
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,645.72,522.0
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,593.59,478.7
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,512.47,411.8
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,447.73,360.53
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,372.71,299.7
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,546.45,439.3
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,726.59,575.0
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,702.61,552.99
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,664.36,522.73
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,705.44,554.29
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,758.33,592.81
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,872.49,677.99
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,975.18,747.41
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,885.0,685.13
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,781.39,612.06
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,861.08,673.94
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,923.23,718.64
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,602.65,485.5
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,241.66,195.68
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,372.86,307.44
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,484.97,398.24
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,601.82,493.22
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,694.78,566.06
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,634.15,520.28
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,573.97,474.1
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,502.95,418.21
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,434.49,362.17
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,350.03,291.48
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,272.24,223.46
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,179.22,138.16
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,87.0,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,31.4,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,9.05,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,15.88,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,30.9,21.53
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,46.2,36.86
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,57.65,47.88
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,91.89,63.45
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,137.25,93.62
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,189.3,134.9
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,241.88,179.61
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,301.4,230.76
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,357.35,279.38
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,415.78,328.89
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,471.46,374.93
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,528.59,420.7
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,581.3,461.75
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,633.69,501.33
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,681.99,536.84
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,729.0,570.54
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,770.34,600.6
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,809.6,628.39
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,842.48,649.73
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,872.49,669.09
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,786.93,607.42
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,683.6,530.63
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,696.33,541.98
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,707.61,551.02
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,641.25,501.03
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,559.22,439.49
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,629.39,495.06
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,684.3,537.51
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,687.32,541.01
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,701.39,552.8
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,626.54,498.03
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,566.14,453.42
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,468.03,379.1
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,387.14,316.0
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,338.72,278.2
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,279.47,230.89
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,246.32,204.63
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,213.96,178.31
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,179.07,149.08
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,144.75,119.74
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,109.01,88.81
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,73.9,57.84
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,43.43,30.09
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,12.06,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,6.2,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,9.53,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,16.22,0.0
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,28.15,19.16
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,39.45,30.47
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,45.04,36.05
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,82.8,49.53
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,134.09,83.17
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,191.57,130.02
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,249.93,181.79
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,311.73,237.25
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,373.65,292.56
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,434.85,345.77
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,445.01,357.94
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,428.23,345.92
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,475.82,384.1
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,521.72,419.76
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,559.33,447.51
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,596.42,474.23
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,601.15,475.95
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,607.33,478.55
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,646.88,506.68
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,695.79,540.3
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,825.47,635.35
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,952.54,718.27
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,872.81,660.18
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,775.56,588.42
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,696.14,531.73
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,626.43,480.02
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,660.23,506.71
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,691.98,530.41
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,832.66,633.58
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,942.47,705.64
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,915.14,687.19
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,884.75,668.99
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,846.54,646.6
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,805.97,622.32
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,761.3,593.63
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,711.07,560.43
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,651.26,519.69
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,591.74,477.0
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,522.95,425.62
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,456.29,373.45
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,372.98,305.84
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,296.06,240.22
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,201.77,156.5
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,111.18,23.26
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,40.77,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,10.96,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,18.16,2.84
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,31.93,22.78
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,45.17,35.91
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,53.89,44.41
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,92.4,60.3
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,142.03,94.11
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,196.37,138.3
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,239.93,178.58
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,282.18,218.14
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,334.99,264.8
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,389.92,311.98
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,434.2,349.61
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,470.82,379.49
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,557.62,448.19
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,652.08,520.87
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,627.59,498.87
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,581.04,459.98
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,645.34,508.94
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,707.63,554.87
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,734.93,573.03
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,760.1,589.69
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,758.25,586.87
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,752.49,581.48
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,758.9,586.15
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,762.98,589.1
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,798.04,615.25
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,830.78,639.22
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,895.69,685.38
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,951.22,722.63
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,933.76,709.93
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,913.06,696.0
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,883.32,676.67
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,850.92,655.58
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,790.58,615.41
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,728.91,573.84
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,702.65,556.68
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,674.05,537.25
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,612.96,492.99
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,552.5,447.97
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,482.46,393.97
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,413.22,338.63
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,332.07,271.86
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,258.16,208.47
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,172.72,133.08
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,88.98,27.18
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,31.13,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,11.44,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,18.9,5.34
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,32.22,22.68
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,45.0,34.99
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,51.79,41.44
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,92.26,57.35
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,140.26,89.13
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,194.53,132.28
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,249.4,178.51
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,309.59,229.63
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,367.31,278.76
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,426.79,327.75
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,486.17,375.26
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,544.8,420.59
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,598.71,460.49
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,651.84,498.28
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,701.08,532.62
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,748.88,564.88
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,791.65,589.82
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,832.01,612.5
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,862.98,629.46
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,895.51,647.3
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,920.9,663.68
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,942.9,678.13
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,960.55,691.05
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,974.62,701.92
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,980.69,706.93
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,982.98,709.82
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,977.67,709.08
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,968.65,706.12
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,961.72,702.83
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,943.13,692.15
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,914.83,676.18
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,883.56,658.21
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,846.08,634.98
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,806.23,609.98
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,755.8,578.06
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,708.75,547.94
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,649.2,509.01
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,589.95,468.26
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,516.88,413.75
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,446.87,359.37
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,364.89,294.04
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,289.21,230.71
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,197.03,150.8
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,109.22,43.46
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,39.66,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,11.44,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,18.86,6.79
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,30.55,21.06
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,43.14,32.95
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,47.63,37.31
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,89.95,52.49
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,141.05,86.73
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,198.05,132.57
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,254.67,181.09
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,315.72,233.87
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,377.2,287.18
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,437.83,338.49
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,496.06,385.8
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,554.94,431.91
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,581.57,453.27
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,598.26,466.11
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,642.08,498.07
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,683.96,527.62
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,700.98,538.66
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,710.34,544.18
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,713.18,544.14
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,711.0,540.45
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,731.85,555.43
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,751.12,569.07
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,766.32,580.4
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,779.59,590.49
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,824.83,624.31
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,872.23,658.94
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,852.08,643.75
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,825.0,624.64
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,787.23,599.56
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,747.81,573.11
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,822.27,629.04
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,876.49,666.57
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,801.4,616.0
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,723.12,563.31
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,711.47,556.91
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,695.3,546.61
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,635.37,504.41
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,575.88,460.73
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,504.46,406.5
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,435.89,352.45
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,354.91,286.58
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,280.17,223.27
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,189.56,145.04
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,105.87,49.0
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,37.82,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,10.96,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,21.11,9.38
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,38.44,27.68
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,53.57,41.74
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,70.88,57.4
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,97.52,74.03
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,125.06,95.19
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,154.73,118.86
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,177.27,138.42
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,195.34,153.83
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,180.14,142.32
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,159.59,125.91
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,266.36,210.67
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,385.66,303.09
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,413.65,323.62
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,440.6,343.32
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,513.56,398.62
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,589.12,454.67
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,532.51,410.28
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,457.5,351.84
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,529.4,406.5
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,614.55,468.71
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,569.79,434.71
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,530.9,405.18
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,623.76,475.88
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,707.24,538.04
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,725.76,551.96
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,754.62,573.38
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,804.34,611.76
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,854.58,649.91
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,766.53,585.78
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,670.31,515.73
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,656.52,507.89
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,653.85,507.18
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,704.87,549.87
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,750.69,585.19
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,650.19,512.83
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,550.36,437.74
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,543.66,435.32
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,531.83,427.74
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,466.72,377.04
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,403.89,326.75
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,324.99,262.24
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,252.99,201.25
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,172.69,131.92
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,96.11,49.08
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,33.04,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,13.34,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,21.95,10.79
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,32.7,22.67
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,43.02,32.39
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,51.11,39.82
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,95.2,57.29
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,130.45,91.72
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,138.51,108.05
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,183.96,142.03
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,241.18,185.95
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,262.95,204.13
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,280.58,218.18
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,334.52,259.14
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,397.04,305.72
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,419.63,322.22
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,442.73,338.9
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,369.82,283.73
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,276.41,211.95
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,261.1,200.53
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,245.08,188.11
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,250.37,191.83
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,255.66,195.47
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,373.43,284.97
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,499.16,376.21
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,470.0,353.69
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,450.8,339.43
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,511.89,384.58
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,560.74,419.86
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,528.9,396.88
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,496.3,373.9
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,495.57,375.49
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,493.86,376.17
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,457.92,350.56
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,421.82,324.79
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,509.21,394.39
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,574.24,445.56
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,567.16,440.88
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,543.23,424.89
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,491.02,387.44
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,439.79,349.91
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,382.26,305.76
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,326.86,261.92
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,253.92,203.41
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,195.91,154.82
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,129.0,97.69
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,65.44,34.7
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,23.02,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.91,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.7,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,9.72,2.88
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,15.75,8.45
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,22.72,14.81
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,29.69,19.93
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,36.68,25.85
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,43.67,31.67
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,135.01,104.64
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,237.43,185.11
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,273.84,214.18
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,311.43,243.96
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,354.35,276.91
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,402.38,313.08
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,399.47,310.07
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,392.48,303.68
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,416.32,320.62
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,439.93,336.86
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,456.13,347.61
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,471.95,358.04
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,430.7,326.57
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,394.08,298.56
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,524.41,396.06
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,661.38,492.81
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,647.8,480.48
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,619.91,460.3
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,579.43,431.8
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,537.46,402.0
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,463.45,349.42
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,402.26,305.0
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,357.19,272.41
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,312.01,239.07
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,322.72,248.39
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,333.12,257.14
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,434.9,337.22
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,529.19,408.46
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,503.49,390.04
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,475.56,370.95
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,422.33,331.98
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,371.89,294.33
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,321.48,256.19
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,272.51,217.9
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,206.09,164.49
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,152.57,119.89
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,99.44,74.63
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,47.2,25.28
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,17.91,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,11.44,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,22.25,12.21
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,40.5,29.62
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,58.44,46.03
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,74.36,60.32
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,95.86,74.34
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,118.35,92.18
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,142.13,111.05
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,136.16,106.73
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,124.18,97.22
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,134.24,105.08
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,144.32,112.83
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,155.16,121.17
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,166.2,129.65
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,145.86,113.15
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,125.09,96.38
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,140.46,108.36
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,156.04,120.29
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,154.9,119.23
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,153.74,118.23
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,245.24,189.96
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,349.34,268.82
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,249.15,192.16
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,158.42,121.6
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,232.94,180.41
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,309.74,239.28
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,296.79,229.16
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,283.66,219.33
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,153.82,118.64
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,29.8,18.83
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,110.27,84.49
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,195.4,152.27
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,298.86,234.34
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,393.95,307.49
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,507.21,396.0
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,597.02,464.55
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,441.33,346.95
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,284.06,224.71
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,426.93,342.17
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,543.39,432.31
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,475.56,378.55
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,407.22,324.8
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,330.77,263.91
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,260.91,206.03
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,183.84,140.81
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,113.4,70.43
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,39.47,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
