Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,11.44,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,23.0,13.23
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,31.14,21.57
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,38.87,28.78
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,49.47,31.95
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,97.97,53.98
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,96.69,61.84
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,61.39,45.78
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,103.79,80.32
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,146.19,113.9
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,160.04,124.46
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,174.11,135.23
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,196.48,152.17
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,219.57,169.46
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,227.69,175.37
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,235.65,181.21
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,248.99,190.85
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,262.5,200.53
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,349.26,266.11
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,435.47,329.19
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,503.22,378.55
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,566.27,424.03
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,607.73,453.63
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,660.97,491.04
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,673.32,499.45
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,684.53,507.53
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,830.23,613.68
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,962.93,700.86
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,952.29,692.98
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,938.18,684.89
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,920.46,675.1
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,899.54,663.33
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,875.26,648.95
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,843.27,629.45
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,665.54,507.5
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,492.55,380.72
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,418.14,327.05
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,359.17,282.7
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,321.3,254.77
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,283.97,226.49
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,241.46,193.49
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,200.15,160.57
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,157.36,125.55
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,116.03,90.81
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,67.2,49.28
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,24.66,11.95
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,11.91,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,12.21,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,24.68,15.09
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,31.84,22.5
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,38.66,28.97
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,50.65,31.57
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,101.23,55.07
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,158.22,96.34
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,216.57,144.61
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,274.86,195.45
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,336.46,249.15
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,396.45,300.76
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,457.42,351.46
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,517.05,399.34
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,575.3,444.47
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,629.01,484.35
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,681.41,521.78
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,730.36,555.66
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,777.31,585.57
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,819.32,611.66
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,858.61,635.45
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,805.23,597.16
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,723.16,534.96
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,851.31,627.81
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,968.29,700.9
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,983.14,708.77
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,994.16,715.74
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,999.26,718.25
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,1000.48,718.52
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,993.64,713.55
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,983.03,706.48
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,967.63,699.29
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,948.71,689.98
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,920.26,673.31
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,896.6,659.82
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,858.91,636.22
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,818.81,611.01
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,769.41,579.28
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,718.88,546.37
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,661.67,508.48
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,608.04,472.21
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,538.86,422.35
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,472.15,372.29
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,394.12,312.54
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,321.67,253.93
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,233.01,179.53
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,155.64,104.14
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,56.49,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,15.91,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,29.58,19.3
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,42.8,31.94
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,55.45,43.56
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,73.57,51.9
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,118.17,77.08
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,164.3,110.37
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,215.88,151.81
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,267.58,195.58
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,323.9,243.08
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,377.25,287.54
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,432.72,332.55
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,485.81,373.88
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,540.31,414.9
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,590.9,452.55
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,641.16,488.91
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,687.39,521.59
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,732.65,552.87
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,772.79,579.46
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,810.97,603.62
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,845.25,625.06
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,873.48,642.39
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,898.06,658.1
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,919.65,671.91
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,946.41,689.15
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,969.96,704.29
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,976.82,708.82
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,980.04,711.35
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,928.6,679.3
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,867.58,640.29
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,853.71,633.64
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,836.79,624.51
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,796.81,597.9
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,750.47,567.02
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,772.06,584.81
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,779.15,591.26
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,708.21,543.64
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,638.69,496.46
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,581.85,456.82
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,522.29,413.91
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,517.49,411.64
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,500.25,398.24
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,419.73,335.0
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,344.76,273.61
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,250.76,194.85
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,169.27,116.91
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,62.21,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,12.81,0.0
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,26.08,16.9
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,32.28,23.24
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,38.21,28.91
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,55.97,33.25
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,108.58,60.05
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,166.82,102.85
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,226.29,151.73
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,286.17,203.05
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,348.39,255.62
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,408.62,306.65
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,469.9,356.99
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,528.42,403.45
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,586.84,448.28
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,641.05,489.66
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,694.01,529.16
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,743.03,564.47
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,789.98,595.95
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,831.32,622.64
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,869.93,647.31
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,902.34,667.96
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,931.43,686.43
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,956.49,702.91
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,978.01,717.21
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,992.83,727.35
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,1003.89,735.27
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,1008.42,738.45
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,1009.08,739.38
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,1002.24,736.42
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,991.68,731.26
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,974.69,720.67
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,954.22,707.98
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,934.85,696.82
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,904.33,678.26
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,867.19,655.28
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,827.63,630.5
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,677.71,526.69
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,529.4,416.55
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,470.08,374.56
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,424.35,340.68
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,373.16,301.6
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,322.91,261.99
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,266.88,216.89
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,213.68,172.25
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,150.7,118.11
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,93.86,65.23
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,34.0,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,14.01,1.92
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,28.65,19.47
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,36.06,26.91
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,43.12,33.63
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,62.04,37.58
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,114.35,64.95
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,170.1,106.51
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,233.51,159.38
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,293.22,211.18
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,355.33,264.32
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,416.23,316.22
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,478.17,367.27
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,536.87,413.85
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,595.33,458.58
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,649.71,499.81
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,702.79,539.03
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,752.05,573.43
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,799.43,604.01
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,841.43,631.01
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,880.7,656.0
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,914.76,676.13
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,945.62,694.06
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,970.0,710.03
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,990.76,723.84
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,1007.12,735.01
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,1019.7,743.97
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,1024.67,746.41
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,1025.7,746.59
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,1021.3,744.51
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,1013.03,740.21
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,997.14,730.28
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,977.64,718.26
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,951.66,702.2
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,922.43,684.14
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,885.78,661.21
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,853.72,641.3
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,806.19,610.75
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,756.98,578.8
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,699.1,541.2
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,640.93,502.39
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,572.67,453.82
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,509.93,406.45
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,430.53,344.9
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,356.37,284.29
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,263.1,205.88
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,182.05,130.28
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,81.61,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,18.35,6.07
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,35.26,25.29
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,57.32,45.88
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,75.93,63.15
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,92.71,71.99
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,119.75,89.14
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,91.18,68.59
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,41.81,30.73
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,26.46,17.37
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,11.14,4.02
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,84.04,66.41
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,155.74,125.85
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,122.98,98.04
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,89.51,69.89
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,67.57,51.46
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,45.65,32.99
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,112.42,88.63
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,179.97,143.51
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,142.96,113.05
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,105.68,82.47
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,125.52,98.77
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,145.57,115.01
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,104.83,81.66
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,64.4,48.33
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,77.97,59.66
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,91.63,70.94
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,81.7,62.75
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,71.86,54.66
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,59.22,44.21
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,46.6,33.72
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,46.59,33.84
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,46.57,33.97
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,54.02,40.34
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,61.47,46.74
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,57.26,43.28
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,53.04,39.83
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,50.69,37.96
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,48.35,36.08
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,42.28,31.05
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,36.22,25.96
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,30.63,21.21
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,25.04,16.39
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,19.0,11.08
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,12.97,5.71
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,8.79,1.92
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.62,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.31,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.7,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.4,1.04
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,12.5,5.95
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,17.61,10.85
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,23.18,15.16
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,28.77,20.11
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,62.33,49.71
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,94.84,77.78
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,139.25,115.03
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,185.59,153.25
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,168.48,138.67
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,148.94,122.06
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,181.81,149.0
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,215.74,176.27
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,160.39,130.22
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,103.58,82.65
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,169.33,137.53
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,236.37,191.91
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,234.13,189.53
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,231.76,187.42
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,206.37,166.46
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,180.68,145.31
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,199.81,160.95
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,219.19,176.55
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,163.38,131.1
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,107.83,85.34
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,154.09,123.94
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,201.33,162.51
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,162.23,130.48
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,123.35,98.54
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,233.33,189.78
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,342.72,276.85
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,265.56,215.1
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,204.15,165.78
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,228.63,187.35
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,265.99,218.92
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,157.49,129.51
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,67.01,52.68
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,59.53,46.53
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,52.06,40.18
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,44.13,33.35
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,36.21,26.43
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,28.3,19.46
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,20.39,12.39
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,13.89,6.46
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.4,0.45
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.7,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,9.53,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,21.58,11.09
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,34.81,25.89
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,44.82,35.75
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,52.82,43.46
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,77.1,48.85
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,129.05,79.06
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,184.95,123.42
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,245.68,176.66
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,309.68,234.28
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,374.35,292.29
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,435.92,346.88
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,498.49,400.47
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,559.08,450.68
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,619.95,499.31
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,675.34,543.09
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,729.33,584.59
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,778.92,620.03
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,826.36,651.72
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,868.68,680.54
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,908.15,707.16
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,942.04,728.44
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,972.56,747.3
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,997.18,763.48
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,1018.1,777.28
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,1034.53,786.75
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,1047.1,793.77
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,1052.07,797.36
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,1053.04,798.55
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,1048.22,796.1
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,1039.41,791.22
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,1022.63,780.5
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,1002.17,767.51
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,975.52,751.11
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,945.52,732.46
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,908.26,709.42
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,875.61,689.46
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,827.0,656.62
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,776.72,622.26
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,717.9,581.11
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,658.76,538.82
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,589.19,486.37
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,525.06,435.25
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,446.24,371.33
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,372.44,308.58
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,280.24,227.89
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,199.31,151.99
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,91.3,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,13.34,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,21.9,12.11
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,33.19,24.47
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,39.92,31.15
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,46.33,37.23
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,74.37,43.82
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,128.3,75.37
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,185.25,120.35
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,249.52,176.03
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,310.14,229.86
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,373.77,285.61
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,435.34,339.12
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,497.65,391.49
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,558.22,440.82
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,617.11,487.29
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,672.17,530.08
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,725.79,570.68
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,774.94,605.48
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,821.9,637.12
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,864.08,665.83
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,903.42,692.44
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,937.5,714.07
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,968.26,733.4
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,993.21,749.58
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,1014.49,763.42
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,1030.1,772.85
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,1041.81,779.88
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,1046.07,782.98
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,1046.34,783.7
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,1040.77,781.44
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,1031.31,776.8
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,1014.53,766.21
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,994.1,753.37
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,965.77,735.92
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,934.38,716.43
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,903.47,697.97
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,862.23,672.12
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,812.07,638.93
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,760.57,604.26
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,702.36,563.85
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,643.92,522.36
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,577.67,471.86
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,510.03,418.13
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,432.32,355.76
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,359.56,294.57
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,269.87,217.0
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,191.09,144.66
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,88.5,5.65
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,10.48,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,23.83,13.93
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,38.52,28.85
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,49.01,38.92
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,59.04,48.3
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,88.71,57.34
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,138.6,87.28
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,192.38,129.54
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,251.03,179.71
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,309.37,230.57
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,371.52,284.06
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,431.78,335.49
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,495.16,387.6
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,553.31,433.49
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,611.91,478.05
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,666.18,518.78
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,719.34,557.51
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,768.32,592.3
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,815.56,623.56
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,857.57,651.4
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,891.93,673.86
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,925.61,695.0
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,956.3,714.04
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,980.36,729.5
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,1000.9,742.75
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,1017.99,754.42
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,1031.41,763.87
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,958.93,716.31
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,862.88,649.62
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,904.27,682.03
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,938.81,706.24
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,966.79,725.66
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,986.53,739.75
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,968.84,729.12
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,939.44,711.06
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,900.97,687.19
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,859.99,661.45
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,811.63,629.48
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,761.69,595.98
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,702.95,556.19
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,647.63,518.0
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,577.23,465.87
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,509.11,413.21
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,431.06,351.28
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,357.98,290.54
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,267.08,212.88
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,187.32,141.16
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,87.63,16.54
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
