Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.67,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,11.0,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,24.97,15.07
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,38.4,28.35
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,47.7,37.18
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,57.97,46.6
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,89.49,56.29
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,139.88,87.37
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,186.13,130.74
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,218.29,164.02
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,266.73,202.47
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,325.44,249.46
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,384.03,296.7
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,453.94,352.62
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,524.01,407.92
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,600.91,467.1
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,653.69,507.48
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,705.45,546.28
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,754.76,581.47
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,802.66,613.52
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,843.22,640.62
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,881.22,665.8
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,909.51,684.28
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,940.01,704.29
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,962.99,719.22
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,982.53,731.99
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,1001.38,742.98
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,1008.9,746.59
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,1011.99,748.45
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,1011.33,748.05
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,1001.51,742.32
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,988.11,734.46
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,969.82,724.88
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,948.22,713.16
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,917.59,693.99
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,889.8,676.79
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,850.49,652.36
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,809.14,626.3
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,759.16,592.57
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,708.32,557.77
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,648.5,516.12
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,589.09,472.89
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,525.32,424.45
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,463.05,375.57
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,385.23,313.1
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,311.5,251.7
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,229.15,181.2
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,157.22,117.4
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,74.36,20.51
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,11.13,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,29.3,18.66
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,45.04,33.71
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,62.67,49.74
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,79.77,64.99
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,104.71,78.38
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,136.76,101.09
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,155.91,118.95
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,169.3,132.16
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,217.22,168.35
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,275.96,213.34
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,238.92,185.89
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,189.92,147.74
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,224.66,174.49
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,261.7,202.32
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,164.39,126.45
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,65.28,47.45
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,338.11,264.37
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,623.86,470.84
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,418.78,319.62
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,181.73,137.94
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,423.32,325.14
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,674.73,504.51
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,730.58,543.31
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,797.59,590.86
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,719.8,534.95
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,635.53,474.49
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,526.96,396.91
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,402.83,305.51
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,450.72,343.02
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,512.69,389.21
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,589.24,447.69
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,676.58,512.02
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,592.25,450.67
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,495.88,380.69
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,432.01,334.55
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,356.3,278.3
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,468.88,368.73
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,555.87,436.46
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,449.53,355.84
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,363.12,289.43
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,304.46,244.55
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,259.27,208.8
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,211.21,170.4
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,165.04,132.26
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,117.01,91.37
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,71.57,51.9
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,33.46,9.26
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.53,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,18.12,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,31.33,21.22
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,43.68,33.44
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,54.33,43.52
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,64.5,52.89
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,99.69,65.54
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,148.88,97.8
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,201.42,139.64
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,257.22,187.04
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,312.24,234.88
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,370.17,284.46
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,426.68,331.78
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,484.61,378.58
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,415.48,326.88
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,306.63,240.49
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,325.5,255.18
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,344.34,269.01
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,377.78,293.47
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,412.47,318.37
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,427.19,328.59
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,441.83,338.83
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,489.78,373.43
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,548.61,414.67
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,652.22,488.92
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,750.23,556.2
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,699.24,517.91
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,632.83,470.68
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,646.43,481.27
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,672.39,499.05
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,603.99,451.23
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,548.23,412.2
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,537.9,406.74
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,526.65,400.12
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,435.23,334.08
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,359.1,277.99
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,268.89,210.13
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,171.69,134.29
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,158.87,124.9
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,146.18,115.11
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,95.85,74.66
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,48.33,35.47
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,40.87,29.4
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,33.42,23.15
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,26.44,17.2
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,19.46,11.15
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,13.43,5.81
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.4,0.47
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.77,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,6.94,0.65
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,9.26,2.81
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,12.05,4.86
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,14.83,7.25
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,16.23,8.42
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,17.63,9.59
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,58.15,44.14
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,98.41,77.69
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,118.64,94.08
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,139.0,110.46
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,135.19,106.82
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,131.27,103.21
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,170.53,134.76
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,210.56,166.25
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,190.4,149.84
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,169.78,133.3
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,235.85,185.57
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,303.48,237.32
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,271.08,211.42
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,238.09,185.62
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,226.24,176.56
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,214.22,167.25
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,221.03,172.76
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,227.88,178.22
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,157.94,123.18
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,88.81,67.62
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,155.29,121.86
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,223.72,176.37
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,174.29,136.96
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,125.38,97.77
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,94.41,72.81
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,64.29,48.18
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,75.95,58.15
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,87.7,68.2
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,68.9,52.68
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,50.22,37.14
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,59.54,45.2
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,68.87,53.25
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,59.52,45.46
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,50.19,37.59
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,40.4,29.28
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,30.63,20.81
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,21.79,12.99
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,12.97,5.14
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.48,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,9.53,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,15.94,2.17
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,24.91,15.86
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,33.4,24.09
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,47.14,36.69
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,74.81,61.46
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,92.82,73.46
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,111.42,88.45
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,155.17,119.77
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,218.07,167.33
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,282.45,211.89
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,387.51,292.7
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,451.84,347.34
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,514.27,399.18
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,574.39,446.92
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,634.33,492.9
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,689.66,534.76
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,743.58,574.46
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,793.79,608.63
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,841.77,640.65
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,884.3,668.6
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,923.98,694.42
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,957.2,715.79
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,986.97,734.86
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,1012.06,750.25
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,1033.45,763.25
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,1048.3,772.76
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,1059.2,779.91
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,1063.49,782.98
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,1063.76,783.7
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,1058.15,780.84
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,1048.64,775.66
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,1031.76,765.2
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,1011.2,752.53
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,984.11,736.34
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,953.74,718.0
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,916.28,694.97
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,883.4,674.94
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,835.74,643.81
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,786.28,611.15
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,728.9,572.4
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,671.05,532.51
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,604.41,484.81
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,538.97,435.07
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,465.46,377.52
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,393.17,318.31
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,306.38,245.18
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,229.09,176.73
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,108.61,59.41
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,10.96,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,18.62,5.88
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,28.91,20.05
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,38.63,29.53
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,44.18,34.94
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,49.47,39.87
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,97.25,56.23
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,153.26,94.39
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,211.04,142.15
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,272.69,196.26
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,336.39,252.89
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,398.49,307.22
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,459.35,358.83
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,520.96,409.05
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,579.34,454.87
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,637.22,498.46
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,691.43,538.71
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,742.58,575.53
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,790.62,607.58
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,836.57,636.67
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,877.38,662.32
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,915.43,685.82
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,949.04,704.83
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,979.52,721.57
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,1003.56,735.38
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,1024.01,746.94
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,1040.0,754.33
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,1052.22,759.44
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,1056.92,761.4
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,1057.71,761.18
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,1051.88,758.29
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,1042.15,753.23
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,1025.41,742.79
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,1005.08,730.32
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,978.65,715.3
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,948.95,698.25
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,919.01,679.95
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,878.61,654.76
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,830.8,625.53
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,781.23,594.65
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,723.77,557.86
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,665.87,519.87
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,602.54,475.51
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,537.42,427.25
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,460.87,369.92
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,388.73,312.74
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,302.38,240.8
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,225.4,173.43
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,108.28,62.71
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,11.91,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,19.66,8.07
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,30.51,21.61
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,40.16,30.99
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,45.18,35.82
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,49.99,40.21
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,98.89,56.72
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,154.82,94.7
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,212.54,142.39
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,277.15,198.7
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,337.91,252.17
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,400.72,306.23
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,461.13,357.13
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,522.07,406.57
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,580.18,452.01
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,637.46,495.13
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,690.6,534.79
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,742.38,572.36
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,788.77,603.46
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,832.67,631.75
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,871.79,657.08
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,908.09,680.38
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,939.03,699.44
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,966.61,716.27
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,989.12,730.44
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,1008.09,742.43
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,1019.24,748.9
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,1026.6,753.13
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,1029.04,755.03
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,1027.72,754.73
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,1025.77,754.22
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,1011.35,745.83
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,992.8,736.39
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,970.87,724.81
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,846.64,643.02
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,716.25,550.33
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,726.13,562.97
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,734.36,572.86
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,701.45,550.95
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,665.61,526.95
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,609.69,486.63
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,554.18,445.8
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,480.18,388.97
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,415.88,338.12
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,349.69,285.7
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,287.57,234.5
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,214.37,172.29
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,148.95,115.18
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,72.67,43.12
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.67,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,11.91,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,22.51,10.9
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,39.75,29.17
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,57.22,45.34
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,73.86,60.54
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,86.82,72.12
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,118.01,86.43
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,154.26,112.33
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,173.71,133.23
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,178.07,141.1
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,211.29,166.96
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,246.88,194.38
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,306.29,240.66
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,375.65,294.65
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,376.95,295.06
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,370.34,288.93
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,407.3,317.04
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,444.21,344.65
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,462.75,357.4
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,480.67,369.63
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,552.37,423.65
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,635.44,484.45
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,640.49,485.9
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,634.78,480.36
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,525.48,399.56
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,399.99,305.08
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,410.25,312.9
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,420.51,320.09
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,367.83,280.69
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,302.55,231.61
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,361.07,276.63
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,408.38,312.32
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,324.92,249.89
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,231.42,178.71
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,285.38,221.38
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,329.44,255.42
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,419.42,326.93
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,490.69,382.84
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,369.88,290.27
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,242.61,190.81
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,150.55,118.62
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,73.56,55.88
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,63.73,47.99
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,53.92,39.91
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,43.66,31.39
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,33.42,22.71
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,24.12,14.65
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,14.82,6.56
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,8.33,0.22
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.91,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,6.2,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,12.05,3.43
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,26.93,17.53
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,41.55,30.82
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,57.78,45.42
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,73.86,59.69
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,92.14,71.95
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,110.66,86.96
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,70.74,53.64
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,26.93,16.97
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,116.89,90.82
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,205.56,161.39
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,184.45,143.95
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,160.95,124.75
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,147.7,113.73
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,134.05,102.45
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,140.46,107.37
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,146.99,112.36
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,135.29,102.74
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,123.43,93.06
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,172.41,131.5
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,222.24,169.95
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,231.51,176.82
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,240.86,183.86
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,250.79,191.35
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,260.78,198.9
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,451.47,343.81
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,628.75,471.29
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,546.8,410.74
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,449.74,339.79
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,430.25,326.48
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,410.37,312.37
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,390.54,298.1
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,370.45,283.6
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,250.92,193.18
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,149.28,113.98
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,169.45,130.75
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,190.14,147.72
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,154.29,119.58
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,118.84,91.49
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,133.65,104.14
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,149.3,117.41
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,128.5,100.73
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,108.0,84.14
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,87.57,67.55
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,67.0,50.47
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,48.49,34.72
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,29.73,18.65
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,17.17,6.67
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.92,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.85,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.24,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.63,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,37.61,26.82
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,70.64,54.88
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,73.54,57.11
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,76.36,59.27
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,59.56,44.85
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,42.79,30.55
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,137.13,108.55
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,231.22,183.63
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,313.36,247.42
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,405.05,317.11
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,503.75,392.78
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,618.48,478.52
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,626.04,481.36
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,630.65,482.47
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,769.53,588.62
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,908.44,686.02
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,943.84,707.66
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,976.46,728.46
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,1000.91,744.69
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,1021.83,758.75
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,1038.77,770.35
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,1051.98,779.67
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,1056.75,783.67
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,1057.61,785.35
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,1053.29,783.83
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,1045.03,779.91
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,1028.73,771.75
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,1008.78,761.29
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,983.12,745.62
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,954.11,727.72
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,917.7,705.58
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,878.67,681.46
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,832.81,651.37
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,791.38,624.09
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,735.68,586.35
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,679.3,547.36
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,613.9,500.12
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,549.66,450.47
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,474.86,390.46
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,407.21,333.59
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,321.7,260.15
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,245.25,191.96
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,149.88,101.58
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,49.82,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,14.3,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,24.21,14.89
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,31.41,23.09
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,38.27,29.9
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,41.74,33.33
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,54.81,35.99
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,112.32,64.19
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,171.05,107.6
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,231.05,159.75
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,294.13,217.05
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,356.65,274.22
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,420.72,331.38
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,484.7,386.48
