Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,546.03,437.38
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,605.03,484.46
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,663.2,529.02
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,717.2,568.79
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,769.43,605.37
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,817.33,636.06
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,862.78,664.43
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,903.44,688.98
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,941.09,711.12
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,973.81,729.66
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,1003.09,745.75
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,1026.87,759.54
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,1046.91,770.95
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,1061.48,778.63
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,1072.1,783.98
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,1075.37,786.32
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,1074.6,786.38
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,1067.84,781.44
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,1057.13,774.26
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,1040.63,763.93
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,1020.43,751.45
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,992.81,734.05
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,961.95,714.69
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,924.21,691.14
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,883.84,665.79
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,836.02,636.1
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,793.06,609.33
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,736.05,571.7
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,678.45,532.99
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,612.2,486.27
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,547.24,437.43
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,475.87,383.93
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,405.6,328.26
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,321.25,258.56
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,245.63,192.75
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,152.78,105.92
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,54.08,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,10.96,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,22.06,13.09
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,28.91,20.38
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,35.41,26.62
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,39.03,30.08
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,58.48,36.76
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,110.65,61.04
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,168.17,102.87
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,227.45,153.09
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,289.79,208.04
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,351.35,262.61
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,417.03,319.11
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,477.53,370.15
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,538.17,419.44
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,595.56,464.72
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,651.86,507.64
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,705.22,546.75
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,756.89,582.93
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,803.66,613.61
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,847.93,642.2
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,888.13,668.53
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,925.41,692.72
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,956.52,711.86
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,984.21,728.71
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,1006.86,743.14
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,1025.85,755.29
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,1038.68,762.1
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,1047.65,766.58
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,1051.22,769.22
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,1050.9,769.56
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,1041.93,765.1
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,1029.25,758.42
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,1011.67,747.57
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,990.58,734.58
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,959.45,715.55
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,933.52,700.04
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,895.14,676.86
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,854.37,651.88
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,801.96,617.24
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,748.7,581.59
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,695.05,546.08
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,637.89,507.07
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,564.15,452.76
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,493.65,398.99
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,419.64,340.45
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,350.15,283.34
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,257.22,205.62
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,179.78,139.2
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,92.5,62.87
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.34,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.81,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,28.52,19.2
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,37.82,29.01
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,46.62,37.68
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,51.33,42.33
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,69.6,46.72
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,122.34,74.47
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,180.17,118.67
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,239.05,170.05
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,301.51,226.6
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,366.4,285.32
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,429.51,341.28
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,490.79,394.77
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,552.66,446.93
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,612.29,495.01
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,671.65,541.18
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,726.5,582.06
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,778.0,619.15
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,826.65,651.42
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,873.24,681.24
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,914.38,707.99
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,952.69,732.52
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,986.05,752.86
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,1016.16,770.93
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,1039.64,785.13
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,1059.44,796.97
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,1075.75,805.13
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,1088.22,810.86
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,1091.51,811.26
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,1090.8,809.29
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,1084.95,806.32
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,1075.11,801.02
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,1057.58,789.91
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,1036.36,776.62
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,1009.05,760.5
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,978.41,742.23
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,940.7,718.26
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,907.64,697.4
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,859.44,665.96
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,809.36,632.99
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,751.6,595.11
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,693.26,555.9
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,626.54,507.75
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,564.21,459.95
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,488.44,401.7
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,416.61,343.56
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,331.18,271.69
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,254.31,203.81
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,160.01,116.54
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,72.05,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.49,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,25.36,16.9
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,32.94,24.82
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,40.11,31.88
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,43.89,35.54
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,64.15,39.99
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,117.58,68.36
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,179.51,116.12
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,238.21,167.34
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,300.08,223.21
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,361.21,278.67
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,423.75,333.99
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,484.72,386.16
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,546.04,436.65
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,604.89,482.85
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,661.61,525.75
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,714.41,564.82
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,765.57,601.1
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,812.55,632.36
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,857.03,661.52
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,896.88,687.8
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,933.84,711.96
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,963.74,730.63
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,990.02,746.9
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,1012.75,761.52
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,1031.91,773.87
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,1041.9,779.67
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,1048.0,783.16
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,970.12,732.01
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,868.94,660.09
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,872.4,665.08
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,872.96,667.02
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,845.39,650.04
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,815.62,631.67
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,806.65,627.9
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,793.87,621.23
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,671.19,530.0
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,543.52,433.19
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,573.29,460.7
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,607.44,489.47
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,552.84,448.95
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,498.74,408.63
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,435.23,359.12
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,366.78,304.55
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,309.6,258.14
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,255.01,212.21
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,194.8,160.17
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,139.4,111.12
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,73.82,52.33
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,14.02,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.15,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,17.12,1.11
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,33.29,22.95
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,40.31,30.27
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,49.5,38.99
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,54.45,43.67
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,75.66,49.2
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,118.65,69.08
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,176.35,110.64
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,235.03,161.2
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,297.03,216.56
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,358.06,270.87
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,424.29,328.07
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,484.47,379.73
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,544.78,429.85
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,602.63,475.62
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,659.77,519.24
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,712.3,559.39
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,763.06,596.39
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,810.07,627.73
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,854.61,656.96
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,816.78,628.81
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,752.6,577.63
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,646.0,497.13
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,517.87,398.48
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,785.76,606.55
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,1030.0,775.8
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,941.29,714.13
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,827.09,629.41
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,689.77,529.36
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,534.18,412.34
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,706.63,546.59
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,862.48,662.4
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,722.3,558.54
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,584.61,455.07
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,369.48,292.56
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,142.15,110.82
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,104.09,80.47
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,67.07,50.25
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,447.51,368.46
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,764.15,608.27
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,711.12,569.1
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,654.13,529.23
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,591.18,481.66
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,529.29,433.28
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,455.79,375.05
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,386.33,317.7
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,308.48,250.89
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,237.84,188.09
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,150.01,109.07
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,67.13,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,24.11,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.11,1.52
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,26.79,18.16
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,32.95,24.45
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,38.83,30.1
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,42.28,33.36
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,71.92,42.83
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,125.76,71.91
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,184.92,117.26
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,245.0,169.87
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,307.96,226.78
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,370.93,283.22
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,438.43,341.72
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,499.38,393.06
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,560.28,442.27
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,619.55,488.59
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,678.05,532.58
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,731.86,572.68
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,783.83,609.18
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,831.99,640.13
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,877.73,668.93
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,917.94,694.86
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,955.08,718.58
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,987.57,737.78
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,1016.61,754.63
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,963.41,719.37
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,884.85,662.76
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,670.12,510.59
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,433.97,333.75
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,362.09,281.44
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,278.99,218.1
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,708.81,554.22
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,1063.33,792.46
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,784.93,601.49
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,464.9,361.92
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,447.58,352.3
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,429.73,339.99
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,293.38,234.2
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,153.81,121.86
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,266.28,216.14
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,381.69,308.98
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,282.62,229.82
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,199.74,162.48
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,166.35,135.83
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,142.78,116.64
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,305.37,255.98
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,404.44,334.53
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,324.25,264.63
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,251.68,200.29
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,163.18,120.7
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,81.54,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,29.29,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,14.77,3.82
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,30.32,21.39
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,36.29,27.56
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,42.02,33.14
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,45.3,36.32
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,72.78,42.85
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,130.79,76.78
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,190.14,123.33
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,251.04,177.75
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,314.95,236.8
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,378.01,295.36
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,445.49,356.37
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,507.75,411.61
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,570.12,465.22
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,630.28,514.53
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,689.75,561.62
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,744.25,604.24
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,796.93,643.15
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,753.94,605.86
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,682.34,545.32
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,824.55,658.15
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,969.83,761.06
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,1001.77,781.5
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,1030.14,800.57
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,978.83,764.03
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,902.97,706.26
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,1009.56,785.03
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,1097.53,842.86
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,1101.5,844.42
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,1101.42,844.36
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,1093.89,840.09
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,1082.42,833.39
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,1065.47,822.54
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,1044.79,809.33
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,1017.79,792.45
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,987.52,773.36
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,949.78,749.82
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,909.37,724.21
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,868.16,696.48
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,817.95,661.85
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,760.48,621.69
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,702.34,580.26
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,634.82,530.67
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,571.76,481.24
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,497.55,420.18
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,426.99,359.84
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,343.72,286.83
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,268.17,218.18
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,176.14,133.95
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,91.99,7.41
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,33.38,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,13.74,4.29
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,28.21,20.06
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,34.3,26.32
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,40.1,32.0
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,43.07,34.85
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,77.06,45.81
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,131.33,77.42
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,189.97,123.67
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,249.4,175.68
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,311.55,231.07
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,373.09,284.87
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,435.42,337.22
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,497.49,388.07
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,556.81,434.85
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,613.0,477.42
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,667.74,517.26
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,719.66,555.44
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,769.86,590.97
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,813.91,620.12
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,855.03,647.21
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,893.79,671.59
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,929.74,693.95
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,957.73,712.13
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,982.13,728.1
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,1003.58,741.42
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,1021.56,752.6
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,1032.62,759.28
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,1040.0,763.83
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,1042.1,765.49
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,1040.52,765.03
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,968.87,720.7
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,875.44,658.35
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,869.11,657.22
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,859.42,652.68
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,899.76,683.64
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,921.17,699.73
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,882.84,676.38
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,847.07,655.29
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,798.48,623.71
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,748.68,590.87
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,691.49,551.84
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,634.34,511.3
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,570.37,463.52
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,507.82,415.37
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,434.94,357.64
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,366.21,301.14
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,286.73,234.18
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,217.91,173.97
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,122.83,91.95
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,26.43,1.61
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,11.91,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.86,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,15.77,6.22
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,28.8,20.07
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,46.35,36.55
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,63.6,52.57
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,81.82,69.15
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,100.79,81.91
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,132.48,105.25
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,173.91,136.11
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,191.49,152.77
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,199.07,160.53
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,259.35,207.39
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,334.05,266.06
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,383.37,304.95
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,439.45,348.79
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,387.58,307.25
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,318.32,250.86
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,368.43,289.46
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,421.24,329.04
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,441.97,343.6
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,462.74,358.22
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,674.73,522.51
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,891.67,678.15
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,924.28,697.01
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,954.42,715.89
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,976.0,729.42
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,994.36,740.89
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,904.94,677.59
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,792.06,593.64
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,728.47,548.45
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,650.13,491.74
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,580.09,441.3
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,495.68,379.38
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,632.98,484.75
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,737.95,563.24
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,688.69,527.76
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,639.34,492.99
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,741.23,573.14
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,821.9,633.22
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,665.47,520.17
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,515.22,406.86
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,551.17,438.78
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,568.42,454.93
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,494.82,398.88
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,431.05,349.39
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,365.68,297.49
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,304.22,247.11
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,235.78,189.27
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,166.79,130.19
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,102.18,74.4
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,37.08,7.42
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,14.84,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.19,2.16
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,18.54,10.58
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,29.7,20.87
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,40.88,31.12
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,53.93,42.91
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,66.62,51.59
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,103.77,82.26
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,142.0,113.05
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,150.04,119.45
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,157.11,125.02
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,166.99,132.4
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,176.78,139.63
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,144.92,113.67
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,111.64,86.54
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,117.29,91.0
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,122.96,95.38
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,143.0,111.35
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,163.35,127.42
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,178.85,139.33
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,194.6,151.38
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,194.75,151.36
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,194.85,151.39
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,355.73,276.46
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,518.84,396.72
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,535.06,407.41
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,551.23,419.21
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,600.76,455.61
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,640.03,484.25
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,597.53,452.84
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,540.69,411.72
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,592.2,451.04
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,629.44,479.11
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,821.36,621.86
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,975.34,724.84
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,954.64,710.49
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,930.33,696.23
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,777.94,594.06
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,613.2,474.64
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,709.19,551.57
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,775.74,599.97
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,722.02,563.07
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,667.64,526.42
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,612.12,486.38
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,553.82,442.2
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,482.38,388.28
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,414.34,334.49
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,335.92,269.92
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,264.64,208.57
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,176.68,131.93
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,97.72,35.88
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,35.14,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,12.39,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,21.99,12.31
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,33.06,24.15
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,39.33,30.4
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,45.3,36.11
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,48.8,39.34
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,84.89,49.49
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,137.98,82.04
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,199.83,131.28
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,258.82,183.35
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,320.73,239.23
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,381.2,293.26
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,443.19,347.1
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,503.83,397.99
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,566.2,448.15
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,623.02,492.25
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,678.75,533.85
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,730.62,570.31
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,780.78,603.15
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,826.25,630.31
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,868.98,654.71
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,908.33,678.94
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,944.87,701.03
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,974.91,718.32
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,1001.59,733.41
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,1023.75,745.95
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,1042.37,756.29
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,1054.88,762.58
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,1063.64,766.71
