Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,1066.64,767.73
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,1065.85,766.59
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,999.42,724.69
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,911.34,667.32
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,971.27,708.93
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,1012.46,733.97
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,980.25,714.3
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,945.34,694.01
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,907.04,670.35
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,866.38,645.04
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,721.23,549.13
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,577.86,447.24
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,500.52,394.02
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,438.23,349.1
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,388.41,311.84
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,340.71,275.06
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,291.78,237.37
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,244.19,199.2
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,190.8,154.66
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,141.04,111.87
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,82.89,61.33
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,34.06,11.77
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,13.6,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.67,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,13.34,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.62,13.28
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,34.65,25.68
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,41.29,32.25
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,47.59,38.24
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,50.96,41.34
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,88.09,52.1
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,140.17,84.61
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,197.14,129.78
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,259.22,183.65
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,320.15,237.43
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,379.57,289.73
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,440.39,341.76
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,499.75,390.77
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,559.43,438.15
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,616.35,481.74
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,672.53,523.21
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,724.55,560.33
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,775.01,594.6
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,821.31,623.93
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,865.38,651.31
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,903.98,675.9
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,939.76,698.51
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,970.82,716.61
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,998.65,732.54
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,1020.69,746.13
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,1039.19,757.6
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,1052.55,764.52
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,1062.2,769.26
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,1065.08,771.37
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,1064.15,771.33
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,1056.9,767.52
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,1045.92,761.59
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,1028.34,751.63
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,1007.3,739.62
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,979.86,723.57
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,957.28,710.74
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,920.01,689.45
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,880.25,666.37
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,832.74,636.44
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,783.57,604.95
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,728.07,568.26
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,672.06,530.49
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,610.93,486.64
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,547.91,439.24
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,475.67,384.15
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,407.07,329.52
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,328.33,264.5
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,256.93,203.14
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,172.96,130.27
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,98.32,47.44
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,35.04,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.15,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,13.89,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,27.05,17.44
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,41.03,31.61
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,56.31,46.04
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,71.03,59.63
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,80.7,68.4
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,105.57,75.98
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,146.33,103.43
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,193.04,140.09
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,240.56,181.75
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,287.24,222.71
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,355.6,276.11
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,448.02,349.9
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,507.66,399.47
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,567.47,447.53
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,625.24,492.3
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,680.73,533.85
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,731.97,572.07
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,781.53,607.4
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,827.46,637.15
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,871.0,664.83
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,909.22,689.21
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,944.59,711.45
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,975.23,729.7
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,1002.58,745.72
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,1024.57,758.87
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,1043.03,769.77
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,1055.37,775.37
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,1063.98,778.7
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,1066.32,779.64
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,1064.85,778.37
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,1057.65,774.55
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,1046.75,768.59
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,1028.68,757.3
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,1007.15,743.99
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,987.39,732.81
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,955.99,714.01
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,917.9,690.03
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,877.38,664.35
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,830.03,634.51
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,781.15,603.18
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,581.97,460.31
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,395.4,316.92
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,340.93,276.74
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,298.65,243.93
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,255.7,209.95
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,213.57,175.46
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,168.11,136.76
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,124.82,98.99
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,79.43,59.12
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,36.45,16.56
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,14.44,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.44,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,21.04,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,27.32,17.9
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,36.1,27.12
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,40.91,31.96
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,45.53,36.38
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,48.63,39.21
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,92.83,52.6
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,141.44,84.41
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,192.84,127.52
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,246.66,177.29
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,299.25,225.56
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,370.79,283.73
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,458.42,353.75
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,521.15,404.37
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,580.95,450.9
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,637.84,493.84
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,693.66,534.41
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,745.66,570.89
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,795.8,603.64
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,841.96,632.26
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,885.61,658.79
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,924.83,683.31
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,961.08,705.76
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,991.85,723.25
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,1019.25,738.55
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,1041.26,751.85
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,1059.58,762.98
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,1072.14,769.22
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,1080.83,773.25
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,1083.66,775.31
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,1082.58,775.19
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,1074.04,770.67
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,1061.67,764.02
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,1043.61,752.91
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,1022.0,739.75
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,994.05,723.77
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,962.96,705.82
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,924.77,684.48
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,891.19,665.98
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,843.6,636.54
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,794.34,605.65
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,738.34,569.13
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,681.78,531.52
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,616.92,486.18
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,555.99,440.95
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,484.77,388.61
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,417.0,336.13
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,337.78,271.27
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,265.86,209.73
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,181.95,137.21
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,108.58,60.51
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,38.72,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,8.58,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,14.17,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,25.4,16.41
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,35.78,26.79
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,41.92,32.74
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,47.75,38.14
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,50.71,40.72
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,94.93,54.31
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,148.25,88.68
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,210.25,137.99
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,268.35,188.07
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,329.1,240.9
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,389.5,292.74
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,451.09,343.84
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,510.09,391.15
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,570.65,437.7
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,625.76,479.03
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,679.38,517.91
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,730.8,553.5
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,780.62,586.15
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,824.99,614.09
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,867.02,640.2
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,905.25,663.97
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,940.68,685.78
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,971.3,703.11
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,998.73,718.37
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,1020.47,731.42
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,1038.68,742.42
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,1051.31,748.68
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,1060.25,752.84
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,1062.43,754.48
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,1060.84,754.05
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,1052.98,749.96
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,1041.44,743.84
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,1023.85,734.12
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,1002.85,722.42
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,983.46,711.83
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,952.44,693.86
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,914.94,672.11
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,875.03,648.65
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,827.88,619.76
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,779.12,589.38
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,723.5,554.01
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,670.7,519.84
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,607.36,475.1
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,545.2,429.37
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,474.09,377.07
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,406.51,324.93
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,328.53,261.81
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,257.6,201.84
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,175.49,131.72
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,102.99,59.7
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,36.85,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,8.58,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.24,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,25.19,16.05
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,35.54,26.06
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,41.68,31.79
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,47.49,36.96
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,50.45,39.56
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,96.07,53.9
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,149.25,88.59
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,206.42,133.9
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,267.81,185.37
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,327.8,235.87
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,386.98,284.74
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,447.27,332.49
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,505.14,377.51
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,563.2,420.89
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,620.86,461.47
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,677.08,499.43
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,728.33,532.75
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,777.92,562.7
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,823.22,589.21
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,866.22,613.85
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,904.55,636.47
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,940.04,657.21
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,969.8,673.07
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,996.29,686.94
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,1017.95,699.28
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,1036.09,709.67
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,1048.61,716.88
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,1057.42,722.12
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,1059.98,723.88
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,1058.74,723.67
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,1050.77,719.71
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,1039.13,713.81
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,1021.85,704.74
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,1001.13,693.77
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,972.75,678.26
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,941.4,661.0
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,912.03,643.87
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,872.39,620.29
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,825.19,591.61
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,776.42,561.64
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,721.98,529.55
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,667.0,496.22
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,606.88,456.52
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,545.04,413.41
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,475.3,363.56
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,408.9,313.89
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,333.1,254.86
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,263.96,198.64
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,183.23,132.6
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,113.43,66.1
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,40.27,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,9.05,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.87,1.3
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,28.27,18.7
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,41.13,30.91
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,50.28,39.39
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,59.0,47.2
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,59.41,47.49
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,98.27,58.44
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,150.32,95.09
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,202.29,137.36
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,254.75,183.12
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,302.05,223.72
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,352.24,263.31
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,407.21,305.65
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,448.4,337.83
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,482.44,363.14
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,528.33,395.7
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,575.05,427.81
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,614.49,455.06
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,652.69,480.91
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,690.2,505.46
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,726.66,528.86
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,771.82,558.57
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,816.81,587.63
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,895.28,640.89
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,971.76,687.27
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,939.54,665.48
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,893.04,631.81
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,884.83,627.08
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,873.85,620.17
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,885.61,628.76
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,894.94,635.63
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,871.75,620.15
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,846.22,603.59
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,815.95,585.36
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,784.03,565.97
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,785.22,569.7
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,781.87,570.13
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,716.53,526.97
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,640.41,476.44
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,581.87,436.75
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,524.72,397.07
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,561.51,427.42
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,579.48,442.93
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,502.85,387.58
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,437.26,339.52
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,374.05,292.46
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,306.05,240.13
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,240.95,188.31
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,181.75,139.63
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,119.53,87.89
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,63.6,37.63
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,22.82,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,17.61,4.32
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,35.03,24.58
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,52.59,41.06
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,70.33,57.29
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,87.56,72.74
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,93.59,78.09
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,124.6,91.52
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,159.89,110.37
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,220.57,153.27
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,263.5,194.71
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,297.34,227.24
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,359.34,275.18
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,442.51,340.45
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,498.32,385.78
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,554.8,430.31
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,611.3,473.05
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,666.94,513.92
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,677.51,517.95
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,672.5,510.23
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,759.67,574.13
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,853.38,637.61
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,837.63,623.16
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,805.36,596.02
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,894.64,659.26
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,982.6,713.55
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,1003.32,724.58
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,1020.65,734.35
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,1032.46,740.25
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,1040.7,744.1
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,1042.35,744.48
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,1040.36,742.81
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,1030.89,737.67
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,1017.97,730.6
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,998.92,718.88
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,976.65,705.29
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,946.72,687.86
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,914.16,668.74
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,880.87,649.47
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,840.58,625.39
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,792.26,595.29
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,742.93,564.06
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,687.4,528.28
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,631.86,490.65
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,568.2,444.87
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,506.26,399.05
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,436.27,346.98
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,367.34,293.6
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,293.94,233.96
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,227.87,178.42
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,154.94,116.93
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,92.21,58.92
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,31.75,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.15,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,13.91,3.29
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,33.95,23.86
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,51.74,40.39
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,71.0,57.93
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,89.8,74.69
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,106.01,88.77
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,126.75,98.1
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,161.8,122.26
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,201.93,151.42
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,245.4,185.41
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,294.58,224.43
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,340.59,261.05
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,388.85,298.68
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,426.01,327.38
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,460.37,352.92
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,503.39,384.5
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,547.26,415.94
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,573.58,434.22
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,597.35,450.37
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,627.25,470.17
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,656.39,489.05
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,723.94,537.27
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,800.71,590.35
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,760.94,559.64
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,720.45,529.07
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,735.74,540.01
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,749.91,549.69
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,762.59,557.6
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,773.93,564.63
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,760.36,555.51
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,745.14,545.54
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,786.68,577.61
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,837.45,614.79
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,675.51,501.06
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,502.27,376.22
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,576.18,433.71
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,645.14,484.97
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,600.86,454.56
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,556.54,424.6
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,460.05,354.38
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,380.3,294.87
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,383.63,300.35
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,382.5,301.71
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,340.47,269.61
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,299.55,238.03
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,255.9,204.5
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,213.25,170.69
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,168.79,134.03
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,126.61,98.4
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,83.58,61.75
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,43.73,26.27
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,17.11,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.48,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.31,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.02,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.33,1.81
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.19,3.47
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.05,4.65
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,35.76,24.7
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,59.54,44.44
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,78.7,60.13
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,97.42,75.26
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,143.22,111.87
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,189.51,148.07
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,209.74,163.54
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,230.43,179.36
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,234.74,182.01
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,238.84,184.55
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,242.97,187.47
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,247.03,190.35
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,279.33,214.88
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,312.22,239.53
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,252.13,193.51
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,191.07,146.45
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,269.28,206.88
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,349.01,266.6
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,349.01,266.06
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,348.85,265.85
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,218.28,167.15
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,89.0,66.03
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,219.03,169.2
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,365.6,280.56
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,400.69,306.33
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,436.06,332.69
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,453.28,345.96
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,469.96,358.92
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,421.53,323.52
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,373.34,288.21
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,327.85,254.92
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,282.75,221.28
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,153.45,120.19
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,42.79,30.05
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,60.03,44.62
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,77.29,59.1
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,68.4,51.89
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,59.53,44.66
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,49.72,36.62
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,39.93,28.45
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,31.55,21.27
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,23.18,14.0
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.29,7.1
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.4,0.01
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.81,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,12.39,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,20.39,9.32
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,30.71,21.13
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,39.87,29.84
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,44.91,34.62
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,49.7,38.95
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,57.47,45.77
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,106.34,60.16
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,158.03,95.77
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,214.07,141.36
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,274.05,193.18
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,332.4,243.99
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,390.29,293.17
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,449.32,341.56
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,506.31,388.08
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,563.33,433.12
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,618.41,474.45
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,671.14,512.73
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,620.33,471.41
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,534.91,403.55
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,608.66,457.64
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,686.31,512.1
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,804.23,598.76
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,920.31,676.35
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,588.33,447.87
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,196.78,148.63
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,219.24,167.05
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,241.9,184.29
