Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,533.87,404.88
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,807.54,593.4
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,776.6,568.49
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,743.92,545.45
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,796.46,585.0
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,858.05,628.89
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,758.62,561.22
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,673.19,502.37
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,543.24,410.58
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,416.38,317.59
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,339.11,261.26
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,252.01,195.41
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,190.35,147.94
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,129.99,100.26
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,290.66,232.7
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,436.54,347.03
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,491.26,390.4
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,522.91,415.57
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,454.86,362.83
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,390.15,311.68
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,319.06,253.85
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,252.05,197.4
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,176.49,133.61
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,112.42,75.84
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,48.59,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,12.39,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,20.81,10.51
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,30.98,21.85
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,40.58,31.04
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,45.59,35.77
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,50.36,40.04
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,59.99,40.98
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,109.95,62.85
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,163.25,100.35
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,220.66,147.52
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,282.38,200.77
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,342.49,252.63
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,401.12,301.69
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,460.8,349.43
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,519.09,395.29
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,577.48,439.21
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,633.32,478.49
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,686.74,514.32
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,737.11,547.32
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,785.84,577.0
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,829.99,602.33
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,871.8,625.78
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,909.28,648.09
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,943.99,668.57
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,972.59,683.91
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,997.95,697.28
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,1018.52,709.98
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,1035.62,720.89
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,1050.06,729.07
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,1060.88,735.3
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,1063.63,738.39
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,1062.64,739.55
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,1053.43,736.01
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,1040.61,730.52
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,1023.18,721.14
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,1002.34,709.82
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,973.54,694.8
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,949.81,682.92
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,912.67,661.32
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,873.14,638.16
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,826.39,610.01
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,778.18,580.49
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,723.09,546.76
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,670.55,513.92
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,607.6,470.64
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,545.89,426.29
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,477.02,375.9
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,411.42,325.76
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,336.11,265.61
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,267.35,208.4
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,188.73,142.58
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,121.14,82.55
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,52.48,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,13.34,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.88,11.6
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.24,22.63
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,43.05,32.75
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,47.92,37.26
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,52.56,41.34
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,63.75,42.7
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,112.04,64.52
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,165.2,104.84
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,214.35,147.0
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,267.86,189.76
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,335.88,245.19
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,393.29,293.87
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,451.86,342.09
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,508.45,386.9
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,565.18,430.09
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,619.69,470.36
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,673.55,508.8
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,722.57,542.69
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,770.05,573.58
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,813.52,600.41
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,854.75,625.39
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,890.88,647.97
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,924.3,668.7
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,953.1,685.08
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,978.79,699.42
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,999.32,711.91
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,1016.5,722.41
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,1025.33,728.62
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,1030.57,732.82
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,988.73,707.01
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,924.7,663.06
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,908.22,654.53
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,889.2,643.8
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,854.44,623.19
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,817.81,601.22
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,794.53,587.43
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,768.85,571.8
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,745.37,558.56
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,718.87,543.06
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,656.91,499.83
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,596.75,457.39
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,587.0,453.86
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,569.8,444.1
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,540.58,422.82
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,503.87,395.51
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,432.01,341.42
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,368.59,291.98
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,301.86,238.17
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,240.48,186.86
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,168.08,126.17
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,106.49,72.42
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,47.2,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,15.25,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,25.03,14.28
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,37.67,27.06
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.77,38.23
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,57.82,45.58
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,65.48,52.34
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,79.41,55.41
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,125.12,77.65
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,172.66,110.71
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,225.07,152.6
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,278.14,197.42
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,334.12,244.72
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,389.46,290.35
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,446.78,336.07
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,502.09,380.18
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,559.88,424.71
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,613.48,464.37
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,668.22,503.67
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,717.07,537.37
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,762.6,567.24
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,806.97,594.76
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,849.63,620.71
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,885.93,643.43
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,919.56,664.32
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,949.28,683.28
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,976.09,700.44
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,996.59,713.0
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,1013.71,723.56
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,1022.5,727.61
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,1027.68,729.59
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,1029.72,731.22
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,1028.21,730.8
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,827.88,600.83
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,593.89,434.68
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,803.47,591.16
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,974.42,705.9
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,945.53,686.63
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,913.97,667.87
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,876.74,645.99
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,837.35,622.49
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,789.83,592.53
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,744.9,563.95
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,691.45,529.09
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,637.84,493.16
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,576.41,449.02
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,516.43,404.73
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,448.74,353.7
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,384.47,303.53
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,312.46,245.76
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,244.91,189.77
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,173.11,129.64
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,112.14,76.65
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,49.84,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,13.85,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,27.06,16.15
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,39.15,28.26
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,51.96,40.04
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,59.17,46.6
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,66.04,52.61
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,99.1,73.83
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,137.77,105.39
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,161.71,123.65
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,185.32,141.99
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,234.52,170.64
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,329.93,238.95
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,384.14,282.88
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,440.03,327.0
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,493.94,368.92
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,550.33,411.21
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,601.35,447.64
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,652.09,482.68
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,699.75,515.45
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,746.18,546.59
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,789.09,573.42
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,830.34,598.6
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,866.05,621.19
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,899.3,642.22
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,600.24,442.61
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,246.28,181.99
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,630.46,470.39
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,984.93,699.38
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,887.77,632.12
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,762.46,545.0
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,759.58,544.99
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,755.12,542.68
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,711.22,513.78
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,653.42,475.68
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,620.82,454.45
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,587.63,432.36
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,606.02,447.84
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,634.5,469.52
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,326.33,249.73
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,38.17,25.05
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,280.05,219.77
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,505.96,388.05
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,388.74,299.81
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,280.15,217.59
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,247.74,193.65
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,215.67,169.09
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,183.39,144.07
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,151.74,118.97
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,118.68,92.14
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,86.85,65.8
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,57.79,41.43
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,27.64,16.03
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,13.46,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,10.66,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,21.35,11.82
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,40.24,29.3
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,58.6,45.88
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,76.77,61.94
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,90.98,74.21
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,69.63,52.59
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,42.74,30.28
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,123.44,91.18
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,214.22,158.38
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,232.49,176.0
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,240.13,184.35
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,291.34,222.23
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,353.52,267.96
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,372.39,281.35
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,388.0,291.98
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,432.03,323.51
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,478.68,356.22
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,519.93,385.4
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,562.88,415.51
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,693.14,511.08
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,832.48,605.73
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,867.5,626.83
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,899.97,647.53
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,928.28,664.29
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,953.78,679.27
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,973.97,691.48
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,990.95,701.8
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,905.33,646.85
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,788.85,565.38
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,910.8,653.82
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,1012.99,719.36
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,928.39,666.21
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,832.89,601.17
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,800.16,580.26
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,755.05,550.61
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,487.64,365.17
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,195.57,146.85
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,119.73,89.45
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,46.56,31.81
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,35.35,22.96
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,24.17,14.0
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.25,7.65
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.35,1.22
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.42,0.48
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.49,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,201.89,162.33
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,367.32,289.03
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,299.31,233.34
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,237.19,182.45
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,168.03,125.41
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,108.91,75.16
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,49.47,4.74
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.97,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.69,15.77
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,35.12,25.17
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,44.89,34.23
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,49.67,38.65
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,54.21,42.64
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,94.42,69.23
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,132.01,102.81
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,167.66,126.38
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,216.29,160.89
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,262.93,190.31
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,344.39,250.62
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,401.43,297.73
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,459.77,344.47
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,516.4,389.24
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,573.15,432.61
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,599.15,449.89
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,609.66,454.78
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,653.62,483.99
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,696.51,511.22
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,773.75,565.52
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,853.3,616.6
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,888.27,636.56
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,920.58,655.13
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,947.84,669.1
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,972.0,681.03
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,991.52,691.39
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,1007.75,699.82
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,1017.67,705.68
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,1024.11,709.66
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,1025.04,711.67
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,1022.46,711.78
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,1012.41,706.15
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,1008.3,704.29
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,990.48,696.83
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,969.49,687.55
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,939.31,671.14
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,906.57,653.03
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,869.75,631.3
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,830.84,608.03
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,788.98,582.54
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,742.05,553.28
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,654.25,495.24
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,566.46,434.05
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,527.78,407.64
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,491.51,381.48
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,426.56,333.73
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,362.02,284.7
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,296.58,232.58
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,236.61,183.1
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,169.69,127.42
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,112.15,78.24
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,51.28,10.09
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,12.97,5.25
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,24.59,16.01
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,36.22,26.68
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,48.81,38.11
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,61.07,49.08
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,47.86,35.39
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,34.36,23.8
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,39.49,28.02
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,44.63,32.17
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,100.21,78.31
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,153.91,121.72
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,134.05,104.93
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,113.24,87.66
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,118.87,92.04
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,124.53,96.36
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,122.84,94.6
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,121.12,92.87
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,187.67,145.5
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,255.15,197.44
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,175.45,134.9
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,94.44,70.69
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,96.36,72.32
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,98.3,73.81
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,75.8,55.8
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,53.31,37.72
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,107.45,81.25
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,162.18,124.37
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,156.62,119.86
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,151.01,115.51
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,148.2,113.37
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,145.36,111.21
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,240.39,185.63
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,350.32,268.69
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,320.76,246.25
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,303.63,233.86
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,228.41,176.64
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,154.32,119.01
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,134.93,104.26
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,115.63,89.22
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,91.99,70.32
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,68.92,51.67
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,50.7,36.86
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,32.52,21.84
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,72.61,55.62
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,116.27,92.06
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,98.18,77.35
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,80.06,62.47
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,62.95,48.01
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,45.8,33.28
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,31.11,20.51
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,16.69,7.9
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.33,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.7,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.4,0.59
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.43,6.17
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,19.46,11.71
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,26.9,18.47
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,34.35,25.14
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,34.82,24.17
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,35.29,24.49
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,37.63,26.32
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,39.97,28.12
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,67.97,51.36
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,95.7,73.98
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,81.1,61.6
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,66.16,49.11
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,132.71,102.74
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,198.93,154.46
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,223.1,172.48
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,247.74,190.81
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,257.34,197.41
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,266.98,204.08
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,251.35,191.25
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,235.33,178.31
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,203.06,153.38
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,170.35,128.09
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,319.86,240.56
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,471.02,347.59
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,395.14,292.24
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,309.43,230.26
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,392.05,291.03
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,468.19,344.82
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,764.16,559.88
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,1014.34,721.35
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,848.38,611.75
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,648.59,472.47
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,418.77,313.31
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,174.58,130.92
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,573.35,439.19
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,904.02,662.95
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,868.11,637.48
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,830.05,614.88
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,755.76,566.41
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,680.25,515.3
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,617.63,472.84
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,561.75,433.86
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,444.0,346.38
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,329.34,258.85
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,275.86,218.59
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,233.19,185.1
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,188.84,149.2
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,146.76,114.22
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,103.5,77.81
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,63.67,43.88
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,29.28,7.93
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,9.73,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,19.48,10.7
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,33.44,23.44
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,47.0,35.69
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,61.95,48.9
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,76.77,61.7
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,89.32,68.89
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,102.19,79.06
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,147.99,113.34
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,203.24,154.52
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,242.97,183.66
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,293.98,221.93
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,353.66,264.15
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,450.0,335.89
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,504.49,377.54
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,559.11,418.05
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,611.0,455.73
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,662.5,491.99
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,709.58,525.19
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,755.11,555.61
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,796.02,580.99
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,834.56,604.57
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,869.49,626.84
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,901.86,647.43
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,855.61,614.74
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,780.73,558.99
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,892.05,639.63
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,985.56,699.7
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,993.52,704.43
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,1007.54,714.08
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,1009.53,715.55
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,1008.08,715.17
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,995.55,708.78
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,979.85,700.57
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,961.62,690.11
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,940.38,677.79
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,911.67,660.13
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,885.75,644.35
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,675.18,501.8
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,460.61,346.22
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,237.34,182.9
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,21.38,11.77
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,126.65,97.92
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,238.68,186.65
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,233.92,183.47
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,227.32,179.18
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,194.25,153.5
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,161.97,127.93
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,129.04,100.97
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,97.25,74.47
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,66.73,48.89
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,35.41,22.67
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,16.84,3.35
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.09,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.18,2.96
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.14,9.36
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,24.11,15.71
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,32.48,23.25
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,40.87,30.69
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,89.61,68.44
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,148.58,112.32
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,151.16,116.18
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,142.26,111.37
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,192.71,150.12
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,251.88,195.32
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,209.17,162.18
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,160.52,123.96
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,241.62,186.71
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,327.92,251.0
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,411.97,312.78
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,506.23,380.36
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,491.36,366.86
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,469.27,348.84
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,519.38,383.61
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,570.36,417.62
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,645.14,469.06
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,720.83,519.56
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,846.85,608.4
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,965.2,683.4
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,984.83,693.62
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,1001.26,703.4
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,1011.91,708.43
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,1019.16,711.56
