Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,1021.47,715.74
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,1020.32,718.02
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,831.58,598.07
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,609.32,443.62
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,427.71,318.75
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,251.39,189.27
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,514.46,390.07
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,747.49,553.37
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,648.5,482.7
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,566.05,424.99
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,423.89,322.86
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,289.29,221.89
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,501.41,390.0
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,654.89,504.52
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,530.45,411.63
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,415.31,325.24
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,363.01,286.3
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,312.53,247.02
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,249.99,197.11
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,199.53,155.32
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,146.01,110.45
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,98.13,69.54
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,45.12,19.04
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.92,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.85,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.24,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.63,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.48,0.23
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,8.34,1.91
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,79.78,61.72
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,147.92,115.28
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,178.22,138.17
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,206.3,159.73
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,229.83,178.91
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,246.34,191.95
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,333.06,254.35
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,470.96,357.19
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,527.37,401.03
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,583.85,444.16
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,637.84,483.8
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,691.15,521.74
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,740.1,556.63
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,787.45,588.51
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,744.64,553.82
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,674.1,498.65
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,677.73,501.36
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,678.51,501.23
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,678.48,500.77
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,681.85,502.5
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,648.37,478.79
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,612.37,453.35
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,598.39,444.12
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,572.28,426.29
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,553.91,413.66
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,534.83,400.42
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,431.46,326.0
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,316.4,241.03
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,497.09,378.72
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,664.74,498.65
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,821.02,614.28
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,940.74,695.36
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,795.38,598.59
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,631.36,481.56
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,571.72,440.84
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,513.66,399.35
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,612.23,478.57
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,679.24,530.36
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,509.87,403.6
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,355.13,283.61
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,408.23,327.88
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,435.94,348.54
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,363.8,289.48
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,297.23,233.69
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,222.64,170.87
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,158.02,114.86
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,73.44,36.72
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.46,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.92,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.85,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.78,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.7,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.63,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,8.8,2.02
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,12.98,5.62
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,108.95,85.47
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,201.85,160.07
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,159.66,126.81
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,109.22,86.21
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,95.39,74.58
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,81.13,62.55
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,49.85,36.33
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,18.62,10.06
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,24.23,14.71
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,29.84,19.32
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,57.88,42.56
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,85.96,65.56
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,240.4,190.06
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,397.44,310.83
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,388.55,302.94
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,378.91,295.39
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,433.63,337.07
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,489.86,378.94
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,483.15,373.32
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,475.81,367.68
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,435.48,337.57
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,394.18,306.61
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,382.21,298.48
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,369.91,289.92
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,288.0,227.02
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,218.32,172.58
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,212.08,168.37
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,205.82,163.93
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,218.29,174.29
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,230.94,184.78
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,202.45,162.37
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,174.14,139.93
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,210.89,170.9
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,258.42,210.2
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,217.56,177.51
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,187.62,153.61
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,164.27,134.62
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,141.28,115.67
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,120.34,98.41
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,99.71,81.09
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,80.03,64.17
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,60.26,46.86
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,43.06,31.63
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,26.0,16.37
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,14.38,4.14
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.86,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.86,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,12.05,2.69
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,21.34,13.13
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,34.84,25.78
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,48.04,38.08
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,62.6,51.33
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,77.02,64.19
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,110.6,88.18
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,148.96,116.62
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,179.52,140.42
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,211.83,166.14
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,203.17,161.02
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,185.03,147.43
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,275.15,217.43
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,384.14,301.22
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,375.98,294.48
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,356.78,278.72
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,403.85,314.07
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,453.49,350.46
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,407.77,314.97
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,355.84,274.75
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,470.07,361.71
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,589.24,448.55
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,658.73,498.38
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,728.75,548.15
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,400.15,310.2
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,49.58,34.56
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,341.76,266.62
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,637.45,480.72
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,680.33,509.7
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,733.55,547.54
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,474.44,362.74
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,207.27,166.54
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,551.22,428.23
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,879.68,658.58
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,823.34,615.66
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,755.67,569.13
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,603.42,460.3
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,430.37,331.88
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,475.98,369.14
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,505.31,392.7
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,510.8,398.95
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,523.43,410.31
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,518.09,409.07
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,517.95,411.27
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,482.27,385.26
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,444.01,356.84
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,384.81,310.78
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,329.34,266.55
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,264.07,213.42
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,211.21,168.82
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,155.18,120.93
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,105.05,77.42
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,55.47,30.72
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,9.53,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,19.19,8.28
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,30.91,21.58
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,37.81,28.4
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,44.35,34.6
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,48.33,38.21
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,52.09,41.43
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,80.83,47.57
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,131.51,76.49
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,184.69,116.97
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,245.24,167.69
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,301.5,216.71
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,359.88,267.16
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,417.45,315.53
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,475.61,362.64
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,531.35,407.27
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,587.02,450.29
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,641.91,490.79
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,694.83,528.6
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,743.44,563.21
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,790.34,594.21
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,830.47,618.93
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,867.63,641.41
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,902.66,663.49
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,934.95,683.66
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,956.39,696.22
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,982.23,711.7
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,1000.31,722.8
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,1015.1,731.99
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,1012.88,731.34
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,1013.67,732.93
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,1012.87,732.82
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,1008.79,730.78
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,644.65,484.94
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,243.78,184.68
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,394.67,302.05
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,551.39,416.47
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,702.42,528.66
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,842.56,628.37
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,665.17,501.6
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,499.1,380.34
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,603.36,462.6
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,692.78,529.34
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,640.28,491.62
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,588.24,455.11
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,540.3,421.32
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,491.16,385.64
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,426.51,336.96
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,365.45,289.65
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,300.31,237.91
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,240.49,188.82
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,168.36,129.16
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,111.72,81.5
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,59.04,33.62
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.58,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,9.53,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,21.54,10.1
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,34.74,24.24
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,45.0,33.85
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,54.8,42.77
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,75.93,61.36
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,92.5,75.6
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,97.45,66.17
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,135.1,82.37
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,186.22,120.24
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,241.68,164.89
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,243.51,179.53
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,220.28,169.73
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,317.32,240.26
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,462.16,347.89
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,515.69,389.59
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,569.51,430.95
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,621.85,469.51
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,671.38,505.09
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,717.2,537.94
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,761.69,569.23
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,799.9,595.06
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,835.5,618.48
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,870.42,640.38
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,903.11,660.59
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,931.44,676.5
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,957.22,690.62
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,977.45,703.14
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,994.64,713.85
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,651.92,484.76
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,260.99,194.81
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,503.21,377.16
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,742.38,542.29
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,876.3,636.66
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,990.59,712.5
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,882.81,640.35
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,758.0,554.12
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,570.66,424.75
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,389.05,292.25
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,629.27,475.78
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,817.52,608.87
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,769.65,576.04
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,721.12,544.64
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,667.62,508.76
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,614.22,472.15
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,549.06,425.31
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,490.67,382.27
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,428.03,335.56
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,368.71,289.95
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,305.31,239.8
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,246.48,191.75
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,181.04,137.93
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,118.18,85.6
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,65.99,38.61
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,15.09,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.53,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,23.89,12.59
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,37.07,26.7
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,48.83,37.82
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,60.05,48.2
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,79.31,65.29
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,99.75,82.95
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,110.34,79.07
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,143.51,93.86
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,193.02,135.64
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,238.02,175.09
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,276.43,207.04
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,312.16,236.15
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,361.82,273.78
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,417.67,315.66
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,432.13,326.87
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,438.96,331.52
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,486.62,365.54
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,539.61,402.25
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,493.53,367.69
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,435.67,324.7
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,500.46,371.41
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,567.46,417.48
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,598.38,438.55
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,629.83,460.27
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,536.39,394.09
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,430.1,318.09
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,450.03,333.53
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,470.13,348.04
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,597.98,439.26
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,718.31,521.05
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,669.32,486.1
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,619.0,451.65
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,598.19,437.45
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,576.6,422.4
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,646.54,474.27
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,725.57,530.02
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,701.65,514.26
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,676.23,498.57
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,723.86,534.94
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,750.94,556.49
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,612.01,458.78
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,462.07,350.96
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,399.87,307.36
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,340.19,263.74
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,296.6,231.38
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,245.32,192.39
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,212.12,167.12
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,179.69,141.73
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,146.02,114.67
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,113.49,87.93
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,81.79,61.44
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,51.56,35.99
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,28.43,14.85
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.67,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.72,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,20.43,10.09
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,34.68,24.26
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,52.34,40.28
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,69.79,55.91
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,87.47,71.27
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,100.42,82.17
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,101.33,78.4
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,95.05,73.28
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,152.05,114.64
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,227.12,169.5
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,272.15,197.29
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,353.15,256.39
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,407.98,301.07
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,463.97,345.54
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,520.15,388.49
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,573.35,427.98
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,623.06,464.01
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,670.99,497.76
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,677.15,499.34
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,669.26,490.75
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,749.56,549.42
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,836.63,609.76
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,811.35,588.59
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,772.08,557.86
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,794.83,572.56
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,816.12,585.49
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,755.62,543.0
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,687.33,495.42
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,858.14,617.12
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,1010.09,714.93
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,949.38,674.57
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,877.41,624.89
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,871.93,624.1
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,863.22,620.55
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,757.69,549.16
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,667.07,486.27
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,665.82,488.72
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,661.92,488.51
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,516.96,386.08
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,378.11,284.78
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,564.93,428.91
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,724.54,544.13
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,535.97,407.66
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,351.37,270.16
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,311.9,242.08
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,272.92,212.85
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,235.36,184.25
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,199.14,156.06
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,231.89,182.2
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,250.52,194.29
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,185.57,140.91
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,123.32,89.54
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,69.96,42.89
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,16.71,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.24,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.91,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.81,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,12.04,3.78
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,20.4,11.98
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,32.03,22.49
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,43.68,32.91
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,56.15,43.88
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,68.21,54.26
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,84.5,64.87
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,100.97,77.98
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,113.78,87.9
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,126.66,97.73
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,138.01,106.39
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,149.45,115.07
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,210.97,162.29
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,278.14,212.73
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,361.94,275.33
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,458.05,346.04
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,529.58,398.16
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,611.41,457.02
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,677.78,506.07
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,752.98,560.57
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,542.96,409.21
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,289.89,217.07
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,496.55,372.71
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,711.95,522.83
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,716.75,523.23
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,719.65,524.49
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,733.48,533.41
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,746.21,541.47
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,755.19,547.7
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,762.81,553.15
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,698.35,508.58
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,642.7,469.85
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,546.24,403.14
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,436.63,325.36
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,480.06,358.55
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,535.49,398.46
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,561.86,418.79
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,585.47,437.36
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,529.23,397.42
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,474.04,358.34
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,472.78,359.96
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,468.43,358.81
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,466.08,358.58
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,448.63,347.3
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,440.44,343.14
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,435.84,340.76
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,378.69,297.34
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,316.76,249.66
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,264.35,207.7
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,214.71,166.78
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,159.33,121.12
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,109.87,79.77
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,61.44,38.12
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,12.39,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.67,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,13.34,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,23.42,12.95
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,35.35,24.89
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,43.62,32.64
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,51.53,39.81
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,56.72,44.38
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,60.88,47.88
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,81.8,55.17
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,98.49,75.87
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,106.14,81.59
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,113.74,87.21
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,134.26,102.97
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,155.04,118.65
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,167.71,127.81
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,180.64,137.14
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,224.46,170.06
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,269.4,203.06
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,302.01,226.13
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,338.23,251.55
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,379.17,279.99
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,421.69,308.89
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,438.28,318.79
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,454.87,328.81
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,543.7,389.86
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,633.78,449.1
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,700.93,491.99
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,765.8,532.76
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,885.77,614.73
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,990.53,679.05
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,1004.39,687.75
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,1006.43,691.26
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,1007.79,693.58
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,1005.8,694.03
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,998.39,691.39
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,987.68,686.93
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,970.34,679.86
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,949.98,670.97
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,924.09,657.3
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,895.46,641.83
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,859.87,620.91
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,826.37,601.23
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,783.1,574.9
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,738.48,547.38
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,560.06,423.92
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,385.47,295.75
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,278.95,216.19
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,164.12,126.59
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,140.41,108.62
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,117.19,90.38
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,94.67,72.38
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,72.49,54.3
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,53.23,38.28
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,33.8,21.9
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,19.96,9.48
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.48,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.34,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.43,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.77,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,10.65,2.88
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,18.54,10.37
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,28.77,19.63
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,39.01,28.84
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,50.66,39.17
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,62.33,49.35
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,57.19,42.54
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,52.07,38.13
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,85.31,65.5
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,117.23,91.26
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,82.0,62.21
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,44.67,31.44
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,40.96,28.24
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,37.25,25.05
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,111.53,85.15
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,184.88,142.76
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,245.88,189.15
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,307.06,234.58
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,460.41,350.17
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,628.7,470.6
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,733.76,546.87
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,846.81,623.57
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,754.13,553.95
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,625.73,456.9
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,636.86,464.65
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,647.18,470.48
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,677.18,490.85
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,707.1,510.76
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,777.91,559.05
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,848.37,605.54
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,646.97,469.1
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,428.31,314.67
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,639.83,470.0
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,836.08,602.71
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,742.13,537.26
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,647.98,473.32
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,814.3,595.0
