Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,939.65,677.3
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,904.99,654.98
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,867.96,633.11
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,824.1,606.54
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,778.71,578.62
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,727.67,546.85
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,678.62,515.84
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,620.14,475.49
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,562.44,434.11
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,498.18,388.11
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,436.39,342.06
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,369.02,289.22
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,306.14,237.93
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,233.57,178.16
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,169.98,124.52
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,102.78,66.78
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,43.43,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,15.49,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,7.63,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.62,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,23.05,13.41
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,32.73,23.26
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,38.67,29.01
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,44.29,34.26
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,47.48,37.04
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,50.47,39.52
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,87.21,48.62
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,138.65,79.33
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,196.0,123.16
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,251.92,169.44
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,308.09,217.79
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,366.04,267.26
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,423.14,314.75
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,484.55,363.92
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,539.69,408.03
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,594.42,450.64
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,646.78,489.59
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,698.45,526.97
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,745.93,560.57
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,791.53,590.88
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,832.29,616.97
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,870.52,641.18
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,905.59,663.92
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,937.83,684.76
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,964.39,701.92
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,987.73,717.07
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,1006.79,729.56
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,1022.47,740.03
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,1030.79,744.47
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,1035.52,746.81
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,1036.18,748.47
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,1033.28,748.02
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,918.9,673.52
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,776.78,571.73
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,751.89,556.42
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,725.61,539.1
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,490.22,371.38
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,251.28,191.07
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,146.54,111.44
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,45.64,31.41
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,420.25,335.19
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,747.78,573.44
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,632.0,489.25
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,531.45,416.05
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,477.04,377.66
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,423.75,338.48
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,418.29,335.86
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,404.63,325.35
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,344.08,276.1
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,286.78,227.93
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,218.12,169.82
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,158.01,118.08
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,98.96,66.13
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,43.43,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,15.46,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,8.1,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,13.41,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,24.86,15.5
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,35.45,26.33
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,41.26,32.09
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,46.78,37.34
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,50.67,40.9
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,54.31,44.09
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,92.24,53.82
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,144.09,86.02
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,198.24,129.31
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,259.16,182.03
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,315.74,232.24
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,374.23,283.56
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,431.8,333.01
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,489.92,381.23
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,546.04,426.25
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,602.06,469.56
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,657.01,510.59
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,709.73,548.72
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,758.67,584.02
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,805.96,615.65
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,849.56,643.06
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,891.04,668.66
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,928.18,692.33
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,962.6,714.08
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,992.26,732.09
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,1018.88,748.12
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,1039.92,761.18
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,1057.57,772.2
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,1068.26,777.47
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,1075.32,780.63
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,1077.73,782.49
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,1076.47,782.22
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,1068.53,777.91
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,1057.0,771.54
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,1040.45,762.11
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,1020.53,750.65
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,993.17,734.44
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,962.96,716.42
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,934.43,699.45
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,895.63,675.5
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,849.19,646.2
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,801.38,615.59
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,748.83,581.2
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,698.53,547.83
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,636.61,503.58
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,575.87,458.57
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,510.64,408.97
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,447.84,359.64
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,377.32,302.88
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,311.86,248.32
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,239.47,187.44
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,174.86,131.82
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,107.77,73.6
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,47.26,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,16.84,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,8.58,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,14.19,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,26.51,16.94
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,38.36,28.74
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,46.93,36.97
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,56.26,45.63
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,59.66,48.71
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,62.89,51.46
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,99.28,60.96
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,148.45,91.47
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,199.51,131.33
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,254.26,177.82
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,304.27,226.76
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,334.63,256.75
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,364.77,282.35
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,385.52,298.75
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,414.21,319.59
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,441.3,338.3
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,500.27,380.91
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,567.79,428.32
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,672.71,505.78
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,794.39,590.01
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,835.87,612.68
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,874.98,634.55
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,910.64,656.08
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,943.58,675.79
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,970.47,690.38
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,994.19,703.01
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,1013.69,714.43
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,1029.89,723.96
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,1039.71,729.59
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,1046.02,733.33
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,1047.77,735.92
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,1045.97,736.57
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,1038.1,733.7
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,1026.77,728.9
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,1009.02,719.08
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,988.02,707.4
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,960.69,692.9
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,938.3,681.5
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,902.87,660.55
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,865.13,638.1
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,819.21,610.83
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,772.03,582.21
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,720.76,549.77
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,671.62,518.18
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,611.62,476.5
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,552.95,434.18
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,489.72,387.03
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,428.95,340.19
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,359.0,284.42
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,294.54,231.34
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,224.07,172.89
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,164.78,122.43
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,92.39,62.73
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,22.87,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,4.16,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.4,0.9
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,11.57,4.75
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,15.75,8.6
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,20.4,12.83
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,25.05,17.01
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,21.34,12.78
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,17.63,9.54
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,38.57,27.31
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,59.56,44.79
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,72.19,55.12
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,84.83,65.38
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,102.24,79.31
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,119.64,93.02
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,156.34,122.25
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,193.56,151.4
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,212.96,165.97
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,232.67,180.71
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,281.82,218.11
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,332.49,255.81
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,392.3,299.29
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,454.32,343.15
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,519.81,389.83
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,592.73,440.45
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,595.89,440.64
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,598.03,440.92
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,655.39,481.68
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,713.82,521.9
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,690.39,503.91
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,665.26,485.75
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,580.74,427.41
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,483.0,358.84
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,341.59,258.29
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,194.65,148.35
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,231.84,177.82
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,269.53,206.59
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,244.99,188.03
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,220.46,169.67
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,185.78,143.08
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,151.41,116.41
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,266.22,208.15
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,374.77,291.28
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,347.55,270.69
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,329.87,258.09
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,155.51,122.49
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.56,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.63,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.71,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.24,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.78,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.85,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.92,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.46,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,9.05,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,15.91,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,27.62,17.59
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,39.8,29.43
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,48.3,37.51
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,56.42,45.05
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,41.91,32.14
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,39.94,30.35
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,35.29,24.73
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,30.65,20.67
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,43.23,31.22
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,55.83,41.63
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,102.92,80.45
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,148.64,117.12
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,169.71,133.24
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,191.32,149.66
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,181.9,141.8
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,171.98,133.69
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,220.36,171.12
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,269.56,208.15
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,229.62,176.64
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,188.53,144.55
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,228.24,174.77
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,268.46,204.41
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,274.16,208.24
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,279.92,212.32
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,218.24,165.45
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,155.94,117.68
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,156.2,118.15
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,156.44,118.37
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,155.18,117.4
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,153.85,116.41
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,239.83,182.43
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,327.33,247.25
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,319.95,241.36
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,312.47,236.12
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,317.37,240.18
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,322.23,244.17
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,257.76,196.43
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,193.91,148.31
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,197.46,151.97
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,201.09,155.43
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,171.97,132.99
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,143.15,110.58
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,141.55,109.97
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,140.07,109.38
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,118.05,91.98
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,96.08,74.4
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,83.1,64.11
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,70.14,53.62
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,185.38,150.02
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,273.12,217.36
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,208.67,162.53
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,152.0,114.26
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,87.46,59.88
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,34.96,5.22
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,13.37,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.48,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.92,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,4.16,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.4,0.93
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,10.65,3.96
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,13.9,6.97
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,18.08,10.76
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,22.26,14.48
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,69.34,53.79
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,112.86,90.0
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,82.71,64.33
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,49.3,36.1
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,69.85,53.19
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,90.34,69.92
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,93.14,71.83
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,95.95,73.77
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,96.92,74.35
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,97.89,74.96
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,103.94,79.7
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,110.01,84.43
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,127.37,98.23
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,144.93,112.06
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,114.23,87.23
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,83.23,62.2
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,119.59,91.42
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,156.27,120.32
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,197.99,152.83
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,240.19,185.27
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,217.48,167.59
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,194.55,149.96
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,259.74,200.44
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,325.87,250.25
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,327.08,250.89
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,328.21,251.93
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,305.53,235.21
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,282.71,218.37
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,289.48,223.97
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,296.27,229.47
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,276.16,214.42
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,256.02,199.39
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,249.73,195.08
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,243.42,190.68
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,196.89,154.45
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,151.05,118.25
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,276.56,221.68
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,381.12,304.7
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,274.74,220.44
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,184.78,147.97
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,152.84,122.55
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,128.8,102.97
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,210.52,171.04
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,261.63,209.63
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,192.68,151.33
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,137.75,104.51
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,85.52,59.67
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,36.97,8.54
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,14.11,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.29,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,8.33,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,20.41,11.79
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,32.51,23.2
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,47.29,36.82
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,61.79,50.05
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,77.36,63.87
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,92.77,77.26
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,113.81,90.72
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,135.83,108.11
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,142.25,112.89
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,147.91,117.05
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,178.63,140.92
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,210.65,165.45
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,265.13,206.92
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,329.17,255.17
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,338.42,261.73
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,345.57,266.73
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,351.19,270.67
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,355.64,273.65
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,359.96,276.34
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,363.64,278.53
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,446.87,339.96
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,536.67,403.78
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,554.59,415.5
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,572.32,427.66
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,574.37,428.6
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,568.93,424.51
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,490.71,368.1
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,409.87,309.14
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,470.76,354.55
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,532.64,398.87
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,455.86,343.65
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,378.15,287.49
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,363.04,276.96
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,336.22,257.31
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,323.73,248.47
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,311.14,239.45
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,308.91,238.33
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,306.57,237.11
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,247.07,191.79
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,188.3,146.42
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,143.92,111.79
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,100.15,76.87
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,108.98,84.57
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,118.06,92.4
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,124.0,97.53
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,130.35,103.02
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,112.86,88.98
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,95.36,74.78
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,78.35,60.75
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,61.32,46.43
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,46.32,33.65
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,31.58,20.91
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,19.95,10.56
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,8.33,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.29,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,9.53,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.72,1.02
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,25.64,16.15
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,34.72,24.95
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,40.11,30.16
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,45.22,34.93
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,47.29,36.75
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,66.76,53.86
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,105.01,82.61
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,143.98,113.48
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,146.74,115.09
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,147.93,115.54
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,140.59,109.14
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,132.47,102.17
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,148.4,114.29
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,164.64,126.46
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,209.18,160.31
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,254.67,193.99
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,280.73,212.58
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,305.93,230.39
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,337.77,253.18
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,370.52,276.25
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,406.37,301.01
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,443.34,326.13
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,402.34,296.48
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,359.32,265.67
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,413.52,305.01
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,469.08,344.0
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,602.25,437.96
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,740.13,530.27
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,632.02,455.91
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,518.34,377.7
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,683.05,496.06
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,836.36,598.82
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,932.25,666.38
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,1002.62,711.08
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,862.35,621.01
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,698.8,507.67
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,553.4,408.99
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,411.32,307.44
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,209.45,159.7
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,17.68,8.72
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,85.76,63.94
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,156.78,120.31
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,159.39,122.52
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,162.1,125.06
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,159.14,123.25
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,156.03,121.29
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,134.85,104.82
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,114.08,88.47
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,94.44,72.78
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,74.84,56.78
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,56.73,41.68
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,38.52,26.25
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,24.61,14.15
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,11.12,0.1
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.72,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.63,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,14.85,1.41
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,30.77,20.56
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,46.2,35.01
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,63.13,50.51
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,79.74,65.5
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,96.35,80.05
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,112.63,93.98
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,95.54,74.04
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,70.74,54.23
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,148.53,113.42
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,242.95,185.19
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,284.29,211.7
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,365.24,273.49
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,404.61,309.53
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,428.01,330.07
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,482.32,371.85
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,542.01,416.72
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,473.98,364.29
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,383.06,292.68
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,517.61,395.95
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,670.94,507.88
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,691.09,519.0
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,706.74,527.89
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,689.83,513.78
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,663.58,493.26
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,555.42,415.6
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,434.17,326.5
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,661.24,495.28
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,888.71,651.29
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,963.49,702.84
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,1030.4,744.95
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,1031.99,746.22
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,1030.16,746.22
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,719.55,538.06
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,374.16,282.36
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,395.55,300.62
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,416.83,316.73
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,264.85,203.23
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,112.59,84.92
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,497.41,392.33
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,839.58,633.93
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,793.78,600.21
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,747.03,570.23
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,374.24,298.6
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,11.14,3.61
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,285.22,233.87
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,525.69,418.01
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,463.72,368.64
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,404.57,322.91
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,337.74,269.25
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,276.45,218.73
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,212.46,165.94
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,150.45,113.9
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,93.59,65.91
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,42.87,16.96
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,16.28,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.58,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,16.71,3.11
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,33.08,22.9
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,49.16,38.09
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,63.85,51.67
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,79.84,66.11
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,94.74,79.25
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,109.21,91.69
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,137.39,104.98
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,166.83,124.45
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,173.36,133.55
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,170.49,135.01
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,148.26,116.9
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,123.6,96.76
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,105.42,81.56
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,86.76,66.02
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,265.49,208.98
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,456.34,353.63
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,385.09,297.87
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,303.89,234.52
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,420.17,323.41
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,546.05,415.16
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,410.93,314.12
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,260.88,199.79
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,450.71,344.55
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,643.02,481.43
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,712.41,528.81
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,780.54,575.51
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,707.75,521.99
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,622.35,460.23
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,467.47,351.2
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,310.08,235.39
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,590.13,446.58
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,853.87,626.99
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,758.8,558.25
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,661.22,490.21
