Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,757.67,532.91
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,891.41,617.74
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,917.21,632.11
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,940.23,646.43
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,959.01,657.25
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,974.85,666.43
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,981.52,671.37
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,994.4,680.23
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,922.08,637.11
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,838.71,582.13
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,786.67,549.74
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,742.62,521.27
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,852.88,599.82
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,941.2,656.57
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,916.79,641.38
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,889.77,626.2
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,856.52,607.35
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,821.19,587.1
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,745.48,540.2
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,664.98,486.68
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,610.85,450.91
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,558.0,414.98
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,374.55,283.06
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,202.18,152.86
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,177.09,135.22
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,146.52,112.06
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,122.26,93.33
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,98.66,74.69
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,75.98,56.42
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,53.73,38.18
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,36.56,23.77
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,19.49,8.79
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,9.73,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,12.39,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,20.37,8.52
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,31.64,21.05
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,42.45,30.95
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.06,37.84
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,57.32,44.21
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,83.54,66.59
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,115.65,93.4
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,109.71,73.25
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,150.85,90.65
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,197.4,125.54
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,247.39,165.84
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,298.01,208.02
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,350.61,251.42
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,402.73,293.08
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,459.11,336.4
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,510.02,374.44
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,561.08,411.27
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,610.4,446.33
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,660.1,480.69
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,704.51,510.84
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,747.08,538.3
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,786.36,562.57
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,823.66,585.37
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,856.7,605.29
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,887.31,623.6
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,913.99,639.04
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,937.98,652.82
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,956.8,663.89
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,972.66,673.28
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,869.66,607.09
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,739.76,517.06
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,870.11,609.94
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,985.48,683.38
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,858.43,601.82
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,718.92,507.35
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,836.59,594.1
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,932.46,658.75
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,861.42,613.63
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,783.31,561.58
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,784.6,565.44
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,784.74,567.51
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,621.75,455.91
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,454.78,337.57
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,434.92,326.54
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,413.15,312.71
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,239.6,183.52
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,68.88,49.7
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,60.0,43.13
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,51.13,36.19
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,182.34,142.93
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,290.38,224.37
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,229.32,174.18
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,174.75,129.33
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,117.96,82.83
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,65.52,39.11
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,27.89,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,12.39,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,21.54,9.4
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,33.21,22.28
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,45.54,33.46
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.59,41.66
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,63.21,49.27
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,69.52,54.57
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,75.47,59.41
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,113.6,70.77
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,156.87,97.37
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,202.23,131.1
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,250.79,169.73
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,299.78,209.8
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,351.04,251.32
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,400.76,290.7
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,452.08,330.18
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,502.02,367.45
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,552.35,403.69
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,603.7,439.45
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,654.26,473.67
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,699.36,503.85
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,743.17,532.18
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,781.17,554.23
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,819.35,576.1
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,853.0,596.03
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,884.3,614.42
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,911.75,629.15
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,936.63,642.26
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,688.55,485.69
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,393.45,280.19
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,705.85,504.99
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,988.81,681.01
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,991.32,679.69
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,990.58,680.72
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,986.08,679.65
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,978.3,676.73
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,844.9,593.49
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,694.67,491.42
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,670.16,478.5
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,644.49,463.25
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,615.97,445.06
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,586.42,426.06
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,686.0,500.83
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,756.75,550.74
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,709.16,520.39
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,663.16,491.98
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,608.77,455.89
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,555.17,418.85
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,496.32,377.32
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,439.38,335.77
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,375.7,287.71
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,316.27,241.28
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,253.04,190.64
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,194.34,142.5
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,133.58,93.12
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,83.24,50.69
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,35.12,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.26,0.86
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.08,9.58
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,26.91,17.51
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,38.08,27.43
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,49.27,37.26
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,61.23,47.61
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,72.82,57.47
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,107.61,82.64
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,143.08,110.4
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,167.09,128.44
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,186.45,142.73
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,200.11,153.16
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,218.38,167.04
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,254.91,194.13
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,298.92,226.52
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,368.02,277.71
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,449.23,337.09
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,456.21,340.78
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,459.25,341.67
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,563.98,418.93
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,683.58,503.91
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,649.79,476.35
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,604.66,441.55
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,513.54,376.99
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,411.37,302.95
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,367.73,272.11
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,317.58,235.79
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,449.37,332.23
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,579.33,423.14
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,405.28,299.88
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,223.72,166.5
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,378.04,281.89
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,530.03,389.65
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,635.76,465.4
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,740.23,538.45
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,705.9,515.25
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,658.95,484.59
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,721.02,531.86
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,776.48,573.08
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,727.31,538.46
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,668.08,497.79
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,547.52,411.89
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,423.2,320.87
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,319.51,244.95
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,222.01,170.8
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,311.69,243.36
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,381.76,298.19
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,340.83,267.51
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,299.89,236.59
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,257.28,202.86
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,215.84,169.14
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,171.98,132.69
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,131.01,98.08
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,90.58,64.12
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,54.51,33.09
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,23.83,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,11.91,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.58,8.24
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,28.09,18.13
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,35.68,25.27
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,40.18,29.52
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,44.46,33.4
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,47.61,36.09
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,50.54,38.49
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,92.17,50.24
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,139.71,79.9
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,193.62,121.48
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,245.51,164.33
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,297.65,208.67
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,351.59,254.08
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,404.92,297.82
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,458.87,340.66
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,496.59,370.27
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,520.29,387.51
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,549.69,407.78
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,575.31,424.47
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,601.4,441.88
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,624.99,457.14
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,651.1,474.36
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,676.19,490.63
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,664.53,481.07
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,645.83,467.05
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,698.6,502.64
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,749.66,535.8
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,702.04,502.37
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,656.22,470.6
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,642.05,461.82
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,626.6,451.8
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,641.09,463.41
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,654.8,474.29
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,648.35,470.47
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,640.88,466.22
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,590.56,431.86
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,540.1,397.27
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,465.71,345.61
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,403.91,301.81
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,364.54,274.45
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,325.35,246.6
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,351.4,267.72
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,375.61,286.96
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,292.69,224.66
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,204.69,157.38
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,197.29,152.65
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,196.86,152.93
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,166.34,129.51
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,143.51,111.87
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,119.99,93.08
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,97.03,74.47
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,76.18,57.42
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,55.62,40.32
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,37.94,25.28
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,20.42,10.01
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.2,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,11.91,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.05,8.74
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,28.1,18.28
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,35.71,25.41
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,40.24,29.7
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,44.53,33.61
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,47.32,36.0
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,49.93,38.12
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,93.39,50.03
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,147.5,84.39
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,198.91,123.67
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,253.17,168.37
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,307.77,214.59
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,364.01,261.58
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,418.8,306.57
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,477.79,353.14
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,531.15,394.4
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,584.18,434.0
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,634.39,469.78
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,683.5,503.61
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,729.12,535.06
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,772.98,563.0
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,812.7,586.67
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,850.02,608.49
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,724.05,522.01
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,562.31,404.34
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,681.42,489.18
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,807.12,572.97
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,840.01,593.51
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,871.79,614.26
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,952.27,672.75
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,1016.1,712.93
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,1019.3,714.48
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,1019.11,714.79
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,1013.52,712.7
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,1004.6,708.69
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,989.89,699.78
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,972.02,689.05
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,950.38,676.75
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,925.71,662.59
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,894.8,645.07
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,868.14,630.24
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,828.48,606.14
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,786.95,580.64
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,740.41,551.49
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,692.88,521.22
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,639.92,486.42
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,586.84,449.24
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,530.18,409.12
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,473.2,367.32
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,410.56,319.28
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,351.02,271.83
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,285.23,218.05
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,225.64,167.86
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,159.98,113.22
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,105.21,66.21
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,43.54,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,12.39,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.02,9.65
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,29.05,19.36
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,36.64,26.57
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,41.13,30.81
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,45.4,34.66
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,47.39,36.35
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,49.26,37.85
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,93.74,50.1
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,148.91,85.45
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,201.05,126.03
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,255.98,172.35
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,311.44,220.71
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,368.43,269.97
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,428.2,319.87
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,483.8,365.2
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,537.39,408.18
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,590.57,449.53
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,641.78,487.32
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,692.07,523.25
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,739.22,556.36
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,784.71,585.83
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,826.93,611.99
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,867.06,636.39
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,903.74,659.49
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,937.78,680.75
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,967.57,699.19
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,994.49,715.78
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,1016.03,728.28
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,1034.31,738.75
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,1047.73,747.03
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,1057.65,753.28
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,1061.99,755.41
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,1062.7,755.46
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,1058.69,752.75
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,1051.01,747.93
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,1036.84,739.25
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,1019.24,728.6
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,996.19,715.52
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,969.94,700.47
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,938.54,681.34
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,904.44,660.48
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,864.45,636.4
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,822.3,610.66
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,774.86,581.5
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,726.14,550.97
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,672.68,515.49
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,622.89,481.12
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,563.25,437.84
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,504.66,393.91
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,440.4,344.42
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,379.04,295.2
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,312.09,240.38
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,252.31,189.41
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,183.33,131.08
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,125.25,80.0
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,52.06,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,11.44,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.12,8.53
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,25.41,16.54
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,31.39,22.29
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,35.32,26.05
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,39.05,29.47
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,45.01,34.67
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,47.1,36.3
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,92.69,48.43
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,144.72,80.81
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,198.14,122.16
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,254.01,168.74
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,315.6,220.89
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,372.88,269.01
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,429.14,315.42
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,485.71,360.53
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,540.39,402.29
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,594.58,442.08
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,646.04,478.47
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,696.16,512.65
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,743.81,545.41
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,789.67,574.95
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,831.52,601.63
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,871.03,626.66
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,905.86,647.72
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,937.9,666.93
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,966.13,683.37
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,991.29,697.91
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,1010.87,709.44
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,1027.15,719.07
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,1039.53,726.1
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,1048.43,731.15
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,1051.77,733.4
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,1051.51,733.67
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,1045.15,730.43
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,1035.23,725.23
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,1020.32,716.13
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,1002.04,705.14
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,978.13,691.78
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,951.19,676.6
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,919.13,657.28
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,884.54,636.35
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,844.37,612.59
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,802.27,587.32
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,755.33,558.84
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,712.06,532.37
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,658.02,497.56
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,603.93,460.83
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,544.97,419.04
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,487.21,376.61
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,422.93,327.68
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,363.3,280.41
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,297.45,227.59
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,237.5,177.49
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,171.23,121.93
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,115.64,73.76
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,48.73,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,11.91,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.02,8.97
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,28.08,18.53
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,35.68,25.74
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,40.21,30.0
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,44.5,33.88
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,47.29,36.28
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,49.89,38.41
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,91.77,49.79
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,144.9,83.6
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,195.3,122.23
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,248.51,166.23
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,302.16,211.75
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,357.48,257.97
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,411.59,302.32
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,469.91,348.13
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,522.65,388.37
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,575.14,426.79
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,625.6,461.99
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,675.53,495.45
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,721.67,526.08
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,766.17,553.06
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,807.54,576.41
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,846.82,597.99
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,881.3,618.33
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,913.16,636.99
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,941.34,652.06
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,966.67,665.35
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,987.14,677.05
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,1004.47,686.99
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,1017.08,694.02
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,1026.31,699.26
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,1030.1,701.67
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,1030.4,702.24
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,1025.2,700.93
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,1016.56,697.77
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,950.03,658.89
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,866.75,605.79
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,914.27,641.21
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,933.79,653.59
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,901.96,634.98
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,867.68,615.48
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,826.57,592.37
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,789.52,571.51
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,741.86,542.46
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,693.25,512.34
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,638.34,477.28
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,583.75,440.11
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,526.29,400.25
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,468.88,358.89
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,404.56,310.73
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,344.13,263.65
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,279.85,212.28
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,221.61,164.14
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,157.6,111.56
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,104.07,66.46
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,43.45,1.32
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,12.39,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,20.36,9.05
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,30.43,20.22
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.1,29.09
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,47.11,35.47
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,52.78,40.47
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,56.37,43.51
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,59.71,46.21
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,98.65,56.78
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,144.72,84.87
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,192.57,120.62
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,243.6,161.66
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,295.04,204.3
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,352.18,250.71
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,404.48,292.51
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,457.93,333.85
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,509.68,372.56
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,561.45,409.89
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,610.76,444.26
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,659.93,477.37
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,704.18,507.22
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,746.96,534.73
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,786.08,557.58
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,823.2,578.86
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,856.89,598.93
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,888.19,617.41
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,914.69,632.55
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,938.49,646.06
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,957.6,657.15
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,973.77,666.57
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,986.53,675.05
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,996.12,681.78
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,998.9,683.64
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,998.37,683.72
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,993.51,681.39
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,985.35,677.24
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,970.99,669.51
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,953.54,660.06
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,930.57,647.32
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,904.78,632.89
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,874.18,614.64
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,847.96,599.13
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,809.54,576.59
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,769.25,552.7
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,724.11,526.35
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,677.98,498.79
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,626.09,466.44
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,575.84,432.94
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,518.8,392.55
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,463.21,351.94
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,401.71,305.94
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,343.4,260.66
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,279.54,210.34
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,221.67,163.06
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,158.45,111.22
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,105.28,66.66
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,44.02,3.28
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,12.39,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,20.39,8.94
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,29.01,18.86
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,36.6,25.93
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,41.51,30.46
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,46.16,34.58
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,48.1,36.19
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,49.93,37.61
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,91.36,48.49
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,144.78,81.74
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,195.55,119.98
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,249.19,163.69
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,302.62,208.65
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,357.65,254.45
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,412.29,299.08
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,471.1,345.28
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,524.09,386.21
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,576.83,425.6
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,586.67,430.54
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,578.89,421.63
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,621.94,451.54
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,665.59,480.95
