Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,709.68,508.98
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,753.68,536.37
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,829.44,590.64
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,905.18,638.92
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,931.48,653.55
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,954.92,666.92
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,973.07,677.73
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,988.15,686.76
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,996.52,692.53
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,1001.6,696.47
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,1002.54,697.32
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,1000.17,696.31
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,991.01,691.29
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,987.78,690.09
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,971.79,680.38
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,952.77,669.02
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,892.77,632.7
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,824.84,588.17
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,835.2,600.2
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,828.69,597.85
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,789.59,573.28
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,745.73,545.67
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,686.14,507.97
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,627.94,469.22
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,455.63,344.78
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,290.56,220.68
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,368.14,283.25
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,429.25,329.34
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,363.09,278.65
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,305.63,233.92
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,244.93,185.51
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,190.28,140.86
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,133.43,94.62
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,80.77,51.55
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,35.24,3.25
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,11.91,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.08,8.98
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,26.79,17.42
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,33.17,23.53
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,37.02,27.19
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,40.68,30.5
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,46.35,35.45
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,48.0,36.75
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,92.74,48.18
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,145.49,80.5
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,199.26,122.06
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,261.34,173.91
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,317.87,222.58
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,375.55,271.56
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,432.52,318.86
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,489.92,364.86
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,544.75,407.46
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,598.95,447.83
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,651.39,484.9
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,702.71,519.72
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,750.34,550.01
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,796.04,576.79
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,838.45,600.84
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,878.43,622.84
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,914.06,642.97
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,946.84,661.11
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,974.82,675.96
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,999.61,688.86
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,1020.17,700.59
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,1037.36,710.43
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,1048.67,716.93
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,1056.39,721.51
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,1059.96,722.6
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,1059.9,721.74
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,1054.2,717.59
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,1044.93,711.56
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,1030.63,702.97
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,1012.93,692.59
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,989.56,679.02
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,963.13,663.82
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,930.89,646.12
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,896.04,626.77
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,856.65,604.13
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,815.24,580.01
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,767.39,551.7
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,718.36,522.15
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,669.67,492.21
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,616.0,457.25
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,556.64,417.13
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,498.38,376.16
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,434.75,329.49
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,374.03,282.96
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,309.23,231.76
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,248.86,182.17
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,182.24,127.45
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,125.87,79.82
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,53.47,8.9
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,11.91,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.05,8.85
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,28.58,18.86
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,36.64,26.45
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,41.13,30.67
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,45.39,34.51
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,47.75,36.53
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,49.97,38.32
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,91.1,49.27
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,145.15,83.21
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,196.01,121.86
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,249.68,166.02
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,303.24,211.52
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,358.41,257.83
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,413.17,302.75
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,472.22,349.22
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,525.21,389.44
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,577.89,427.86
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,627.97,463.42
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,677.08,497.12
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,722.9,527.97
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,767.06,555.36
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,807.41,579.18
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,845.53,601.24
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,879.95,621.07
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,911.77,639.05
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,938.62,653.5
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,962.52,666.12
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,982.46,676.64
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,999.3,685.32
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,956.25,657.93
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,892.9,612.19
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,968.36,664.96
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,1023.04,695.65
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,964.18,660.61
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,886.66,609.91
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,944.0,650.91
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,974.9,668.29
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,951.81,655.05
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,925.92,640.93
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,893.95,623.09
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,866.25,607.84
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,826.85,585.11
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,785.68,561.1
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,739.11,532.47
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,691.54,502.84
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,638.08,469.34
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,586.62,434.91
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,528.87,396.53
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,472.58,357.53
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,410.11,311.96
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,350.9,266.81
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,286.65,216.3
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,228.19,168.59
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,165.12,117.02
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,111.7,72.24
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,47.26,8.99
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.19,1.64
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,22.27,13.32
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,34.37,24.25
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,48.83,37.11
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,62.92,49.45
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,77.69,62.1
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,92.32,74.35
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,121.95,91.64
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,172.76,126.36
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,210.67,149.95
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,263.25,186.63
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,271.57,199.53
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,264.87,198.48
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,278.44,207.79
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,290.46,215.41
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,270.77,200.56
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,250.88,185.59
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,287.0,211.7
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,321.73,236.1
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,379.45,276.2
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,439.74,316.94
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,309.88,225.03
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,172.85,125.55
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,181.66,132.61
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,190.55,139.09
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,502.66,364.47
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,822.37,568.29
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,884.9,606.81
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,947.78,646.61
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,956.26,651.85
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,961.7,656.23
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,964.03,658.91
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,963.38,659.96
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,958.1,658.37
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,949.82,655.11
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,933.82,646.31
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,915.13,636.01
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,892.96,623.64
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,868.2,609.69
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,794.1,563.08
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,719.79,514.72
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,631.22,456.73
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,558.74,407.79
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,466.49,344.83
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,390.01,291.03
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,225.67,170.68
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,63.28,44.79
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,55.8,39.36
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,48.33,33.58
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,40.87,27.72
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,33.42,21.75
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,26.44,16.06
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,19.46,10.29
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.43,5.2
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.4,0.09
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.7,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.86,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.55,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,11.57,4.11
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,17.61,9.53
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,24.58,15.75
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,31.55,21.91
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,39.93,29.14
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,48.33,36.25
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,103.76,76.61
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,171.46,125.0
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,202.06,145.59
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,244.47,176.48
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,279.3,197.22
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,347.33,246.69
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,405.87,294.03
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,460.63,337.36
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,513.53,378.57
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,566.31,418.41
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,616.92,454.66
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,666.77,489.19
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,713.29,520.96
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,758.23,549.1
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,800.02,574.13
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,839.82,597.52
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,874.92,618.22
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,907.46,637.1
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,936.36,653.0
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,962.41,667.07
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,982.65,678.11
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,999.72,687.28
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,1012.56,694.85
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,1022.04,700.56
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,1025.08,701.65
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,1024.63,700.84
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,1019.19,698.17
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,1010.29,693.62
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,995.52,684.75
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,977.49,674.08
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,954.04,658.92
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,927.75,642.19
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,896.23,623.62
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,862.27,603.54
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,821.72,580.08
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,785.24,558.97
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,738.76,532.13
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,691.25,504.1
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,636.9,469.78
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,583.01,433.61
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,526.88,394.81
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,470.62,354.59
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,407.79,308.08
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,348.64,262.67
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,285.02,213.08
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,227.18,166.29
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,163.59,114.6
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,110.0,70.38
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,46.78,10.85
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,11.44,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.14,7.79
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,26.77,16.94
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,33.98,23.67
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,38.59,27.92
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,42.95,31.79
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,45.04,33.55
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,47.0,35.1
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,85.42,44.8
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,137.74,76.8
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,187.06,113.95
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,239.07,156.7
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,291.99,201.8
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,346.55,247.98
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,369.8,272.71
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,368.57,274.38
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,417.77,310.63
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,476.95,353.49
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,361.63,269.7
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,227.61,169.12
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,303.47,225.62
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,382.69,282.41
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,484.87,355.82
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,593.11,431.28
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,467.23,342.22
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,325.92,240.06
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,562.16,413.83
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,802.27,577.14
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,818.13,586.82
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,832.36,597.68
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,760.46,547.94
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,681.8,493.26
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,700.17,508.72
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,717.51,522.8
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,590.21,434.0
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,450.81,334.24
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,534.13,396.62
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,604.38,447.57
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,620.41,460.47
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,645.68,479.95
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,516.58,388.19
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,391.7,296.9
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,313.76,239.47
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,228.77,174.98
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,173.7,133.14
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,119.68,91.01
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,83.9,62.71
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,49.28,34.85
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,43.68,30.48
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,38.08,26.03
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,209.45,168.0
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,343.59,270.45
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,279.93,216.81
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,222.12,167.83
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,160.35,115.9
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,106.96,70.63
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,46.59,12.33
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,13.34,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,22.03,9.93
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.9,22.49
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,43.33,32.23
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,50.18,38.58
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,57.4,45.02
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,61.64,48.57
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,65.6,51.71
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,102.11,60.94
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,149.02,89.11
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,197.69,125.69
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,249.85,168.4
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,302.63,213.4
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,357.38,259.84
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,415.05,307.03
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,469.91,350.82
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,522.99,391.94
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,576.15,431.69
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,626.88,468.75
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,677.03,504.3
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,723.48,536.98
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,768.21,567.3
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,808.8,593.78
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,847.4,618.79
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,882.19,640.64
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,914.52,660.79
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,943.37,677.3
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,969.54,692.02
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,989.59,704.24
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,1006.64,714.68
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,1021.71,724.68
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,1033.53,732.78
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,1037.89,735.7
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,1038.8,736.68
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,1034.24,734.41
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,1026.2,730.16
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,1012.32,721.7
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,995.17,711.36
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,973.73,699.07
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,949.19,684.87
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,917.71,666.91
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,883.73,647.24
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,846.86,624.84
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,813.49,604.57
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,766.96,575.76
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,719.23,545.72
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,668.27,511.81
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,616.55,475.63
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,558.2,433.45
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,500.9,390.67
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,440.85,344.29
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,381.78,296.99
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,315.78,243.28
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,255.24,192.22
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,188.15,135.76
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,131.05,86.72
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,56.72,16.81
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,11.91,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.2,8.64
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,26.91,17.52
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,33.28,23.63
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,36.7,26.92
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,39.98,29.91
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,46.45,35.49
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,48.89,37.4
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,89.25,46.82
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,140.87,77.27
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,194.9,118.04
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,251.26,164.19
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,307.49,212.0
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,370.02,264.12
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,425.88,309.92
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,482.04,354.49
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,536.55,395.94
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,590.6,435.45
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,642.76,472.73
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,693.78,508.05
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,740.82,540.03
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,786.05,568.26
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,828.18,592.98
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,867.98,615.85
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,903.49,636.99
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,936.27,656.33
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,964.43,672.76
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,989.48,687.33
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,1009.94,699.16
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,1027.14,709.14
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,1039.52,714.96
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,1048.44,718.87
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,1052.35,721.38
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,1052.71,721.98
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,1046.04,718.61
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,1035.93,713.4
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,1021.86,706.24
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,1004.49,697.22
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,980.15,683.84
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,952.94,668.78
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,877.89,622.96
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,803.15,576.59
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,814.27,586.59
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,812.07,586.54
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,727.88,532.47
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,645.83,478.54
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,628.15,469.31
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,601.07,452.2
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,538.86,408.75
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,481.74,367.73
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,419.02,321.31
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,359.59,275.52
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,294.86,224.24
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,235.76,175.65
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,171.39,122.65
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,115.71,76.03
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,50.32,15.04
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,11.91,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.21,8.45
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,27.83,18.2
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,35.04,25.03
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,39.62,29.34
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,43.97,33.27
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,46.04,34.96
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,47.98,36.44
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,91.31,49.62
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,141.35,78.94
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,192.95,117.49
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,247.47,161.97
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,302.56,208.36
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,359.26,255.43
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,419.44,303.69
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,475.45,347.2
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,529.35,387.49
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,582.87,425.79
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,634.02,460.94
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,684.39,494.16
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,731.87,525.05
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,777.61,552.21
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,819.79,575.53
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,859.72,597.04
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,895.07,616.64
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,927.71,634.54
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,956.18,649.33
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,981.6,662.28
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,1002.47,673.89
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,1020.1,683.74
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,1031.95,690.37
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,1040.35,695.2
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,1043.72,697.31
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,1043.55,697.59
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,1037.84,693.48
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,1028.65,687.59
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,1014.49,680.37
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,997.0,671.37
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,973.53,659.78
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,947.15,646.61
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,915.49,630.59
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,881.31,612.92
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,840.66,590.68
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,798.29,567.06
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,756.56,542.61
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,708.1,513.33
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,653.08,478.19
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,598.46,441.35
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,541.33,403.77
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,483.97,364.38
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,419.21,317.49
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,358.27,271.43
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,293.64,221.0
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,234.79,173.29
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,169.41,120.28
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,113.42,74.24
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,49.53,15.28
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,10.96,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,21.07,8.65
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,36.01,24.74
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,50.94,38.32
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,67.38,52.9
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,80.02,63.93
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,95.5,77.08
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,110.52,89.53
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,136.39,101.36
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,170.77,123.75
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,192.07,142.01
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,211.27,158.88
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,240.45,180.55
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,270.87,202.92
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,280.78,210.22
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,288.31,215.44
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,345.86,257.49
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,405.35,300.29
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,477.24,351.45
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,561.26,410.02
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,575.86,418.85
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,586.86,425.42
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,471.87,343.92
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,342.91,250.23
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,336.18,245.98
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,330.47,241.86
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,481.39,349.99
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,639.78,457.55
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,574.53,411.21
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,498.39,358.28
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,665.37,476.03
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,820.46,578.95
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,853.01,599.9
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,876.91,616.62
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,894.07,628.34
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,908.35,638.31
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,810.22,573.5
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,704.72,503.23
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,698.12,501.79
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,689.28,497.98
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,503.91,369.47
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,325.22,239.99
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,185.58,137.87
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,62.42,43.46
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,83.43,60.27
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,105.05,77.49
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,107.18,79.37
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,109.44,81.42
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,96.98,72.04
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,84.52,62.53
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,72.08,52.87
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,59.65,43.02
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,47.87,33.51
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,36.22,23.91
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,25.98,15.35
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,15.76,6.68
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,7.87,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,12.39,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,20.44,7.93
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,29.36,18.95
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,38.7,27.57
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,52.07,39.37
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,65.5,51.02
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,72.47,56.89
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,79.06,62.26
