Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,117.8,80.13
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,164.66,113.27
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,204.11,141.39
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,242.46,170.45
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,285.66,202.83
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,336.86,241.81
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,389.28,281.32
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,462.73,336.3
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,515.36,376.01
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,567.76,414.09
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,616.45,446.9
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,662.47,476.35
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,690.07,490.94
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,706.17,497.14
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,629.74,443.01
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,536.7,376.99
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,644.75,454.54
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,761.93,534.5
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,850.97,597.45
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,941.9,656.7
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,917.45,638.26
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,881.0,609.25
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,876.7,606.32
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,869.98,601.54
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,860.53,596.13
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,848.82,589.4
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,842.47,586.34
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,833.95,581.92
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,760.38,533.62
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,697.12,491.59
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,561.09,401.36
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,427.5,309.28
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,397.58,289.68
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,367.61,269.08
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,452.23,331.75
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,529.63,386.71
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,432.14,318.69
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,340.63,253.94
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,475.45,357.31
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,561.02,420.48
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,504.06,379.51
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,448.78,339.87
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,387.86,294.71
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,330.45,250.66
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,265.49,199.63
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,209.92,154.56
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,147.98,104.8
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,96.29,63.11
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,43.52,13.97
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,11.44,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,19.93,7.31
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,35.91,24.26
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,51.36,38.14
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,65.23,50.5
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,78.63,62.22
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,83.08,65.92
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,80.48,63.48
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,124.82,86.58
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,164.41,114.29
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,201.69,143.22
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,236.74,171.48
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,262.45,193.8
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,275.08,205.05
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,287.23,214.39
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,291.1,217.04
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,344.54,256.09
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,399.26,295.51
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,413.52,304.72
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,428.04,314.04
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,487.6,356.54
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,553.49,402.55
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,590.78,427.06
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,630.17,452.8
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,600.37,430.86
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,567.04,406.69
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,587.02,419.66
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,606.98,432.14
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,649.96,461.33
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,693.56,490.4
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,703.83,496.8
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,713.13,502.86
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,682.39,482.77
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,650.32,461.96
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,604.39,430.99
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,546.22,391.64
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,644.7,461.87
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,739.89,526.58
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,702.89,501.83
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,665.34,477.78
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,614.68,444.97
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,552.97,404.27
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,623.26,457.84
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,682.04,501.17
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,647.2,477.8
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,611.35,454.31
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,566.54,424.04
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,520.77,392.47
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,464.45,352.45
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,410.25,312.95
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,352.65,269.53
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,298.43,227.49
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,239.56,181.43
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,180.74,134.38
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,126.55,90.57
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,79.26,52.13
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,35.72,11.08
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,13.91,3.23
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,29.43,18.91
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,44.35,32.35
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,61.85,47.83
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,79.17,62.93
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,95.6,76.85
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,106.77,86.0
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,128.72,98.34
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,153.71,116.69
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,179.33,135.71
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,206.16,155.72
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,255.29,189.93
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,317.66,235.11
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,353.19,262.24
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,387.44,287.7
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,371.48,276.49
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,343.46,255.53
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,324.23,240.75
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,302.16,223.72
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,364.7,268.92
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,429.9,314.51
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,500.23,362.83
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,574.9,412.79
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,632.19,451.34
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,695.08,493.03
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,698.77,493.07
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,695.95,489.65
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,775.62,543.26
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,857.47,596.03
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,919.94,638.06
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,976.08,672.13
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,979.18,673.49
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,979.15,673.84
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,873.71,607.12
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,754.78,527.33
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,856.58,600.76
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,937.47,653.16
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,915.47,639.54
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,890.66,625.63
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,859.94,608.0
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,827.05,588.96
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,688.27,498.29
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,551.6,403.42
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,523.57,386.46
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,493.6,366.81
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,534.78,399.12
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,555.75,415.7
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,498.73,375.38
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,443.47,335.84
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,383.7,291.37
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,324.0,245.55
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,262.66,197.37
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,207.26,152.62
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,146.76,103.97
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,95.81,62.84
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,43.45,14.51
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,11.91,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,19.65,6.71
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,30.18,19.64
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,40.29,29.0
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,47.23,35.42
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,54.21,41.68
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,51.36,39.17
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,67.66,53.07
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,61.39,45.12
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,54.87,39.55
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,66.08,48.42
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,77.31,57.16
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,86.63,64.26
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,95.77,71.13
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,192.88,145.77
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,293.06,219.9
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,267.35,200.23
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,240.65,180.1
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,178.81,133.16
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,114.58,83.85
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,277.86,207.34
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,444.89,326.1
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,312.6,230.07
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,172.78,126.78
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,295.66,217.95
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,420.17,305.66
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,478.03,345.34
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,537.65,385.97
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,596.89,426.29
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,651.83,463.17
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,605.89,430.53
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,548.72,391.08
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,708.58,503.85
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,858.91,604.03
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,780.25,551.1
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,709.57,504.43
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,827.02,588.92
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,930.42,658.8
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,908.5,644.76
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,883.93,630.62
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,850.83,612.23
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,815.87,592.48
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,775.72,567.79
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,734.37,541.54
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,686.94,511.67
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,639.17,480.85
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,582.63,442.22
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,531.4,406.31
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,474.7,365.47
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,420.22,325.16
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,361.32,280.04
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,305.93,236.4
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,245.7,188.3
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,185.92,139.71
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,131.09,94.86
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,83.46,55.72
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,37.66,12.52
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,12.39,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,21.49,7.63
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,31.82,21.19
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.7,31.35
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,49.97,38.04
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,56.92,44.22
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,59.57,46.47
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,61.23,47.73
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,92.56,54.48
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,139.28,80.93
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,187.57,115.8
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,239.75,157.2
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,297.1,204.8
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,351.73,250.19
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,405.58,293.65
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,460.79,336.74
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,513.76,376.78
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,566.68,415.28
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,617.54,450.83
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,666.93,484.11
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,713.84,515.8
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,758.09,544.75
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,763.26,544.59
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,752.52,533.7
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,616.85,441.21
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,461.49,331.86
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,599.7,429.29
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,745.41,524.39
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,785.15,549.41
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,830.27,578.71
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,836.67,582.31
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,841.07,585.21
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,875.61,607.85
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,908.19,628.75
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,971.53,672.11
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,1011.31,694.28
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,997.62,687.69
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,980.75,680.0
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,957.82,667.37
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,932.0,653.04
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,908.57,640.18
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,875.04,620.94
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,835.88,598.09
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,794.83,573.79
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,748.28,546.63
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,700.73,518.22
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,650.69,486.3
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,598.35,450.69
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,540.05,410.08
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,483.16,369.11
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,420.79,322.93
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,361.56,277.29
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,296.82,226.07
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,237.78,177.68
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,173.5,124.59
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,117.79,78.06
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,57.23,21.2
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.58,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,11.44,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.88,5.71
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,29.04,18.87
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,38.8,27.98
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,46.03,34.61
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,51.78,39.75
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,55.44,42.89
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,58.86,45.69
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,115.6,81.0
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,158.31,119.58
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,171.96,116.17
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,234.92,154.7
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,286.44,197.56
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,343.88,244.62
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,395.96,286.95
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,448.51,328.31
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,499.86,367.86
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,551.36,406.19
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,599.81,440.59
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,647.2,473.11
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,692.34,502.65
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,736.22,530.37
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,741.01,527.44
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,731.74,515.17
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,738.54,518.82
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,740.05,518.84
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,835.53,584.26
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,931.56,642.96
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,951.08,652.39
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,967.68,661.04
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,977.89,666.97
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,984.9,671.18
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,987.67,673.02
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,987.22,673.13
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,979.62,669.16
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,968.96,663.54
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,890.89,615.28
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,805.06,558.31
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,659.79,464.43
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,518.06,368.84
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,302.81,221.44
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,102.98,73.91
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,106.32,77.19
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,109.71,79.99
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,158.61,118.06
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,208.57,156.41
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,126.02,93.67
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,47.42,32.34
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,65.14,46.81
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,83.52,61.69
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,70.58,51.6
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,57.67,41.4
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,46.0,32.0
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,34.36,22.44
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,24.12,13.89
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,13.9,5.28
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.4,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.29,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.33,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.01,10.22
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,29.71,19.87
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,43.21,31.83
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,56.14,43.19
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,70.61,55.65
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,84.93,67.76
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,83.48,63.18
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,81.51,61.39
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,77.29,57.65
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,72.64,53.59
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,71.25,52.19
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,69.87,50.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,75.51,55.01
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,81.15,59.18
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,131.91,98.63
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,182.66,137.08
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,173.81,129.65
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,164.66,122.3
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,282.78,210.34
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,404.34,296.5
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,322.83,237.35
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,236.28,174.48
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,266.4,196.89
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,296.86,218.7
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,342.15,250.64
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,393.88,286.46
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,499.74,360.62
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,615.89,438.52
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,668.81,472.8
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,721.99,507.24
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,643.8,453.96
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,553.22,392.87
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,363.61,264.1
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,170.25,124.42
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,262.64,193.88
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,368.77,269.76
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,669.68,487.76
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,911.07,642.37
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,888.19,626.21
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,855.52,607.7
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,818.65,586.24
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,779.84,563.31
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,700.11,513.08
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,622.19,460.84
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,533.97,400.12
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,447.57,338.9
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,472.73,360.47
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,477.76,365.32
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,416.94,319.09
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,358.98,273.97
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,295.84,224.53
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,238.2,177.51
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,174.8,125.16
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,120.71,79.78
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,62.08,22.91
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,14.89,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,10.96,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,18.11,4.28
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.5,17.28
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,37.3,26.41
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,42.62,31.35
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,47.65,35.84
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,50.29,38.09
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,52.78,40.09
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,82.29,46.14
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,129.39,72.07
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,179.1,108.1
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,236.05,153.43
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,287.93,196.66
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,341.69,241.14
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,395.06,284.08
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,449.03,325.89
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,501.8,365.53
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,554.61,403.54
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,580.1,418.96
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,590.63,422.72
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,621.69,443.2
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,650.29,461.32
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,659.68,464.79
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,663.82,464.77
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,717.72,500.44
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,776.37,537.84
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,816.89,562.03
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,856.98,585.91
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,923.62,630.88
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,978.88,662.27
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,886.37,604.22
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,767.22,524.24
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,895.83,612.39
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,1000.89,674.5
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,995.03,669.93
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,986.0,665.39
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,981.28,663.91
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,964.41,655.45
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,834.74,576.96
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,692.28,483.75
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,534.04,380.69
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,381.65,275.74
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,297.18,217.56
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,206.53,152.1
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,351.41,262.48
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,478.84,353.68
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,372.32,276.96
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,274.66,206.14
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,133.9,100.92
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.63,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.7,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,119.08,90.48
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,211.51,158.37
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,149.35,107.3
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,92.78,61.59
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,47.18,16.89
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,8.82,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,10.48,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,18.32,3.94
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,33.27,22.22
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,47.78,35.63
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,56.57,43.71
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,66.74,52.7
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,72.27,57.43
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,77.51,61.74
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,122.82,87.32
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,164.09,119.65
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,193.83,136.16
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,238.52,166.53
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,284.61,201.32
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,339.59,243.91
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,389.8,284.19
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,441.6,324.55
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,474.91,350.4
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,492.45,362.88
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,511.2,375.02
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,520.29,379.55
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,507.7,369.31
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,486.77,353.09
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,506.68,366.22
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,526.85,379.01
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,530.06,379.81
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,528.45,377.49
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,540.22,385.62
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,557.48,397.23
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,411.86,297.32
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,262.83,191.69
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,253.86,185.81
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,244.73,178.96
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,431.95,313.11
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,627.42,442.21
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,813.21,566.92
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,970.85,664.75
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,753.37,525.23
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,504.0,357.0
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,723.04,513.58
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,897.62,625.77
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,493.41,361.02
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,76.5,53.4
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,330.44,249.44
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,562.2,410.87
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,619.36,451.04
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,656.61,479.32
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,604.18,444.53
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,552.25,410.26
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,490.12,368.06
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,434.72,329.1
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,374.69,284.95
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,318.34,242.0
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,257.34,194.57
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,202.22,150.33
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,143.73,103.18
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,89.08,58.88
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,43.51,15.08
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,10.48,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,17.3,2.73
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,28.7,18.09
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.66,28.25
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.01,35.03
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,54.04,41.34
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,80.64,64.15
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,107.18,86.43
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,112.96,85.11
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,111.02,84.61
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,144.64,110.24
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,179.87,136.58
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,179.4,135.79
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,177.43,133.88
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,225.23,169.34
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,269.93,201.73
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,384.27,286.07
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,546.64,403.84
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,548.62,402.15
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,527.98,383.91
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,563.8,408.43
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,599.99,432.25
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,702.26,505.51
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,816.59,581.21
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,851.83,600.83
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,884.77,619.69
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,913.43,635.35
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,939.55,649.38
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,867.32,601.43
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,769.4,532.23
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,893.19,617.56
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,998.81,680.63
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,1003.12,681.96
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,1004.15,682.92
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,1001.39,681.8
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,995.24,678.84
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,981.36,670.41
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,964.38,660.32
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,943.71,649.17
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,920.05,636.27
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,896.45,622.47
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,862.88,602.55
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,824.59,580.62
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,784.4,557.26
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,738.3,529.77
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,691.21,501.2
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,543.73,400.9
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,407.25,303.44
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,374.09,281.67
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,339.12,256.91
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,294.11,223.67
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,250.59,190.48
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,249.88,188.23
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,234.56,172.26
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,172.23,121.42
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,118.93,77.35
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,51.43,17.26
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
