Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,10.48,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,17.33,2.12
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,28.35,17.82
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,38.93,27.73
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,45.92,34.16
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,53.03,40.47
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,57.89,44.64
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,62.43,48.37
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,108.87,74.51
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,157.64,112.32
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,180.37,119.54
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,230.16,151.13
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,280.34,192.48
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,332.65,235.33
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,385.06,277.44
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,438.29,318.75
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,492.22,359.71
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,542.98,397.11
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,590.83,430.11
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,636.37,460.19
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,680.67,489.64
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,723.94,517.56
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,763.06,541.98
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,800.38,564.06
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,834.36,583.45
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,866.26,601.34
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,893.22,614.82
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,917.73,626.73
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,937.78,637.2
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,955.09,646.13
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,966.11,652.41
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,974.1,657.1
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,977.54,659.27
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,977.87,659.81
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,973.08,657.51
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,965.2,653.58
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,950.33,645.67
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,938.15,639.52
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,915.93,627.41
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,891.08,613.85
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,859.31,595.26
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,825.52,575.53
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,619.69,441.73
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,413.86,299.01
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,282.09,207.98
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,159.82,117.95
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,276.36,209.08
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,368.73,277.87
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,311.65,235.82
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,257.86,196.42
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,220.42,168.39
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,184.54,140.7
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,147.34,111.71
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,111.97,83.41
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,74.29,52.83
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,43.73,27.82
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,20.2,4.38
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.86,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.55,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,12.97,5.04
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,20.4,11.81
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,30.16,20.51
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,39.94,29.16
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,50.19,38.01
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,60.46,46.7
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,65.6,48.5
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,70.74,52.52
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,66.08,48.43
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,61.43,44.4
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,75.92,55.89
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,90.32,67.15
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,109.43,81.85
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,128.57,96.35
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,155.35,116.51
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,182.6,136.7
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,158.49,117.79
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,133.64,98.47
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,152.95,113.12
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,172.6,127.8
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,169.06,124.92
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,165.42,122.08
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,166.75,122.98
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,168.08,123.89
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,174.12,128.07
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,180.19,132.22
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,193.36,141.9
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,206.6,151.55
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,204.12,149.7
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,201.56,147.88
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,194.57,142.7
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,187.49,137.48
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,205.44,150.9
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,223.48,164.22
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,235.75,173.63
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,248.12,183.17
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,205.2,151.78
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,162.52,120.25
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,277.62,207.91
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,388.75,289.32
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,266.73,199.98
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,142.74,106.52
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,122.9,92.07
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,103.12,77.06
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,68.43,49.75
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,34.38,22.44
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,27.86,17.27
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,21.34,12.02
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.08,9.39
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,14.83,6.72
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,11.58,4.02
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.33,1.28
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.55,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.77,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.39,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.94,0.11
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.11,3.98
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,16.68,8.98
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,22.25,13.95
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,28.3,19.25
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,34.35,24.46
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,65.13,48.57
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,94.28,72.18
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,100.1,76.41
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,105.85,80.58
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,141.36,108.14
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,177.34,135.45
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,163.77,124.02
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,149.16,112.05
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,179.39,135.01
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,210.19,157.97
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,220.53,165.09
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,230.97,172.34
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,243.35,180.9
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,255.85,189.48
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,314.6,231.77
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,375.03,274.09
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,312.03,228.63
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,244.54,179.77
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,252.44,185.49
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,260.37,190.88
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,381.39,278.0
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,501.3,360.53
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,499.24,358.81
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,496.73,357.77
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,431.83,312.62
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,355.72,259.07
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,437.27,317.47
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,509.24,367.06
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,497.17,359.49
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,484.49,352.09
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,494.09,359.85
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,514.93,375.11
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,556.34,406.29
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,604.98,441.55
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,674.38,493.5
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,725.27,531.98
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,601.1,444.9
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,482.19,360.26
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,494.65,372.8
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,507.59,383.78
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,391.03,298.29
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,297.53,228.1
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,247.0,190.23
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,206.75,158.98
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,165.69,126.33
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,127.09,94.98
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,89.26,64.03
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,54.42,35.36
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,25.07,6.12
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,9.53,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.75,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,26.01,15.61
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,35.87,24.94
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,43.06,31.52
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,48.94,36.75
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,51.9,39.21
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,54.7,41.39
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,77.88,45.18
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,122.81,68.48
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,185.43,122.59
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,231.17,165.43
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,264.4,185.31
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,327.99,231.77
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,380.23,274.61
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,433.64,317.21
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,485.26,357.06
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,536.97,395.58
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,585.54,430.35
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,631.98,462.41
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,677.35,493.99
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,721.53,524.02
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,762.16,548.93
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,798.06,570.16
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,831.75,590.93
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,863.16,610.14
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,796.0,562.23
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,696.4,489.24
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,678.19,476.93
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,657.75,462.4
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,630.82,444.31
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,602.24,425.04
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,800.65,565.46
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,977.23,679.02
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,743.77,526.33
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,474.71,338.46
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,498.93,357.71
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,522.48,374.5
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,285.95,209.24
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,55.99,37.58
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,405.55,305.27
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,722.53,523.9
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,656.91,476.76
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,583.55,427.46
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,316.58,238.65
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,51.18,34.76
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,104.7,77.28
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,161.24,121.28
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,134.24,100.75
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,107.63,80.4
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,91.17,67.64
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,74.71,54.65
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,59.25,42.42
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,43.78,29.9
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,31.11,19.39
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,18.55,8.82
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.26,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,9.53,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,16.7,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.83,16.13
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,37.46,26.16
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,44.89,32.94
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,52.0,39.22
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,55.3,42.03
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,57.94,44.15
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,79.95,47.65
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,124.15,70.39
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,170.58,102.93
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,220.48,142.2
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,271.29,183.94
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,328.04,229.97
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,379.59,271.46
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,432.18,312.5
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,483.42,351.92
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,534.85,390.22
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,583.73,424.74
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,631.85,457.56
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,595.24,428.47
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,531.67,379.78
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,657.29,471.61
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,796.99,565.7
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,830.7,584.78
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,862.13,603.58
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,889.36,620.55
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,914.03,636.0
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,934.15,647.86
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,951.46,658.09
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,593.49,429.21
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,183.37,132.39
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,216.69,158.46
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,250.28,182.95
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,642.08,469.2
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,977.12,679.7
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,964.31,668.13
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,948.4,659.48
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,928.75,649.52
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,906.09,637.68
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,877.16,620.31
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,845.82,601.44
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,815.17,583.71
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,775.95,560.25
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,731.58,533.62
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,686.11,505.83
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,635.08,473.28
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,583.93,438.9
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,529.3,400.84
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,474.27,361.23
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,413.83,315.57
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,356.48,270.76
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,292.96,220.89
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,234.97,173.7
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,171.61,121.81
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,117.82,76.97
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,50.66,14.73
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,25.76,15.26
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,39.88,28.3
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,57.04,43.45
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,74.02,58.21
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,90.87,72.53
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,102.8,82.37
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,121.97,91.55
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,158.1,114.94
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,191.74,138.83
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,228.32,165.98
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,264.11,193.52
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,300.68,221.44
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,317.98,235.5
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,329.81,244.57
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,404.11,298.81
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,496.46,365.75
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,559.41,412.71
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,639.03,471.24
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,684.95,502.14
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,729.47,530.73
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,770.97,555.86
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,810.67,579.45
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,801.32,570.68
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,773.05,546.24
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,853.52,604.0
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,929.52,650.93
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,813.56,573.64
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,661.76,465.9
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,493.15,353.36
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,303.6,219.88
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,435.43,315.04
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,561.91,401.56
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,485.95,348.91
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,409.39,295.99
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,534.41,386.87
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,646.03,465.02
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,693.29,498.62
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,724.28,521.93
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,799.18,578.42
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,841.3,608.58
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,513.57,385.8
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,173.72,129.13
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,124.03,92.37
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,75.46,54.71
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,260.67,203.12
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,419.17,322.79
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,206.03,160.32
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,9.05,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,15.0,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.9,14.54
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.41,23.75
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,41.11,29.95
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,46.64,34.92
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,50.53,38.29
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,54.17,41.31
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,75.11,44.57
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,120.25,67.5
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,168.58,101.72
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,219.63,142.24
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,270.51,184.53
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,327.41,231.5
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,379.77,274.5
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,432.7,316.73
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,484.08,356.88
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,535.71,395.91
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,585.4,431.85
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,634.87,466.47
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,680.34,497.86
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,723.56,526.88
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,763.62,551.14
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,801.7,573.78
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,835.9,594.83
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,867.79,614.29
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,895.0,629.48
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,919.53,642.93
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,939.43,654.81
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,956.47,665.01
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,971.23,673.9
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,974.81,676.1
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,832.62,583.14
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,663.42,466.26
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,662.4,467.88
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,660.3,467.32
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,660.23,469.01
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,658.73,469.78
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,693.19,494.96
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,712.03,509.67
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,624.94,450.31
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,529.08,384.67
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,395.28,291.2
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,277.68,205.65
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,371.28,278.34
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,456.52,341.87
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,404.43,304.75
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,363.02,275.54
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,323.88,247.63
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,284.98,219.11
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,244.46,188.43
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,205.34,157.98
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,164.95,125.79
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,126.84,94.71
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,89.29,63.73
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,55.09,35.38
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,25.15,4.4
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.77,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.27,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,23.62,13.4
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,37.39,26.25
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,53.82,40.84
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,70.09,55.08
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,86.62,69.23
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,103.02,82.93
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,80.83,54.41
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,117.97,64.74
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,165.92,98.5
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,220.99,142.41
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,272.66,185.59
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,326.2,230.28
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,371.79,270.34
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,401.72,294.86
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,456.55,336.1
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,534.9,394.71
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,555.43,408.11
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,557.76,407.19
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,596.83,434.55
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,636.56,461.63
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,657.35,473.88
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,674.81,483.77
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,721.07,515.03
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,771.27,548.14
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,758.17,536.91
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,743.48,525.1
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,797.15,561.58
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,856.83,600.59
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,847.26,593.8
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,828.13,581.88
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,921.13,646.68
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,997.06,693.72
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,933.31,653.4
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,859.6,603.07
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,922.45,649.81
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,968.18,678.83
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,949.62,667.81
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,927.72,655.53
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,897.67,637.45
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,865.15,617.85
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,829.09,595.91
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,790.76,572.38
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,745.71,545.87
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,699.55,518.11
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,648.16,485.14
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,598.44,451.39
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,540.46,411.33
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,483.77,370.78
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,421.7,324.01
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,362.72,277.96
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,297.83,226.6
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,238.67,178.04
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,173.78,124.43
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,118.57,77.84
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,50.82,12.02
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.1,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,15.6,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,29.33,17.86
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,41.69,29.87
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,55.84,42.55
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,69.51,54.56
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,80.27,63.79
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,90.61,72.41
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,94.33,64.34
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,130.26,79.55
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,173.26,107.53
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,225.04,146.5
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,276.69,189.08
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,330.58,233.39
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,387.7,279.37
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,441.88,321.91
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,494.22,362.5
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,546.8,401.97
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,597.17,437.83
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,646.86,471.98
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,693.26,503.29
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,738.37,532.83
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,735.31,526.42
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,716.66,509.64
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,742.15,525.41
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,766.03,539.38
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,768.18,538.68
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,770.21,538.08
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,779.13,542.56
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,786.24,545.79
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,821.15,567.71
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,862.31,592.69
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,946.73,650.61
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,1010.92,688.41
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,1006.26,685.24
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,998.25,681.21
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,984.94,673.11
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,968.44,663.29
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,945.98,651.1
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,920.7,637.27
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,840.91,590.08
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,748.04,530.95
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,775.67,554.19
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,783.01,559.94
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,737.11,531.04
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,690.22,501.83
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,638.74,468.76
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,585.34,432.35
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,527.74,393.64
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,471.61,354.49
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,408.42,308.62
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,348.77,263.56
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,284.23,213.41
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,225.62,166.16
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,160.58,113.56
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,107.84,69.87
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,47.18,9.51
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.29,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.34,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,21.36,11.44
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,34.04,23.48
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,50.57,38.21
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,66.9,52.55
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,83.48,66.79
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,99.91,80.56
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,83.91,58.13
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,124.64,72.96
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,170.0,103.92
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,219.26,142.05
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,261.2,184.9
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,282.43,208.09
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,332.22,243.8
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,385.33,281.82
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,421.77,308.13
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,457.57,333.33
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,533.86,388.53
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,632.13,457.76
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,645.3,462.69
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,643.51,457.51
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,668.17,472.27
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,689.36,484.15
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,776.95,544.32
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,869.88,602.14
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,847.58,584.87
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,811.7,557.28
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,726.47,500.73
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,632.17,437.49
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,725.94,501.53
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,813.7,557.99
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,898.23,613.68
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,974.21,661.05
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,969.3,657.47
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,961.31,653.45
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,946.94,645.8
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,929.75,636.61
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,861.07,595.13
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,790.79,550.6
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,810.0,567.29
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,819.23,575.57
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,778.5,551.19
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,736.58,526.26
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,690.12,498.43
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,643.2,469.57
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,539.97,399.18
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,440.66,329.67
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,391.56,296.02
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,344.35,262.17
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,295.55,226.3
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,248.92,190.77
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,198.98,151.27
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,152.91,113.99
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,106.94,76.65
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,62.18,40.06
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,27.91,2.97
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,7.15,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,12.66,0.0
