Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,26.67,15.29
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,38.46,26.85
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,48.6,36.02
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,58.28,44.53
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,79.16,62.16
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,105.86,84.16
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,99.94,70.1
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,129.02,77.27
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,172.62,106.55
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,220.38,142.86
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,269.36,182.42
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,320.85,224.1
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,371.22,264.16
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,423.67,304.78
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,463.98,335.72
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,489.26,353.91
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,536.52,386.79
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,584.95,419.48
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,596.27,425.49
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,600.26,426.36
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,693.84,493.35
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,798.31,562.5
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,832.63,582.19
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,864.67,601.17
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,793.56,553.36
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,689.38,479.97
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,831.66,580.23
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,957.91,658.99
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,853.35,591.35
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,712.39,495.39
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,866.23,603.71
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,988.26,679.54
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,985.21,677.52
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,978.88,675.3
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,789.79,555.9
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,572.41,406.26
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,597.46,427.12
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,619.88,444.06
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,496.63,359.81
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,365.11,267.45
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,434.89,320.67
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,487.74,359.87
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,362.55,270.12
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,224.7,168.29
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,340.7,259.62
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,433.37,329.3
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,389.39,297.21
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,345.43,265.28
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,298.65,229.58
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,253.35,194.04
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,205.13,155.93
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,160.24,119.4
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,113.96,81.3
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,72.97,46.98
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,32.36,2.84
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.63,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,14.66,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,27.76,16.0
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,41.72,29.66
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,49.82,37.18
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,59.09,45.41
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,64.89,50.41
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,70.4,54.98
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,87.04,57.63
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,128.39,77.77
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,172.12,107.23
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,220.14,144.02
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,269.39,184.06
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,321.21,226.25
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,372.15,266.85
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,424.84,307.58
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,454.38,331.13
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,464.22,337.96
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,464.92,337.51
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,459.5,332.03
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,428.69,309.64
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,390.5,281.8
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,583.12,422.15
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,799.01,566.09
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,834.37,584.71
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,867.57,603.78
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,896.12,620.6
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,922.15,635.88
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,944.13,648.71
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,963.25,659.88
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,970.02,662.42
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,982.45,668.55
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,987.03,670.44
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,988.39,670.6
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,984.0,668.5
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,976.38,664.68
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,793.92,551.04
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,582.44,408.17
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,764.95,538.5
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,908.74,630.55
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,877.52,611.13
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,844.01,592.42
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,805.46,570.04
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,765.3,546.39
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,721.88,520.29
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,674.69,491.27
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,621.75,457.19
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,569.19,421.87
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,511.45,382.2
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,455.43,342.45
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,393.16,297.02
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,334.48,252.54
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,267.33,200.63
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,210.26,154.84
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,148.43,104.9
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,96.55,62.15
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,42.58,3.25
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,7.63,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,15.25,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,23.45,12.38
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.83,22.87
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,41.01,29.51
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,48.16,35.88
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,51.14,38.48
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,53.98,40.8
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,69.76,42.43
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,114.89,63.5
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,162.2,95.36
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,213.24,134.76
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,269.12,180.32
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,322.72,224.34
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,375.38,266.54
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,429.32,308.38
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,481.84,348.65
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,534.51,387.61
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,587.05,424.58
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,636.36,458.13
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,682.18,489.34
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,726.64,518.56
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,767.92,542.86
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,807.32,565.61
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,842.56,586.64
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,875.41,606.07
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,903.94,622.32
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,929.74,636.87
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,950.33,648.8
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,967.94,659.03
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,980.49,667.22
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,989.84,673.67
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,994.46,676.59
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,995.78,677.72
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,990.78,676.09
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,982.51,672.67
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,969.51,665.71
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,953.41,657.0
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,879.45,612.84
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,789.8,554.06
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,728.01,515.44
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,657.1,469.9
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,624.69,450.29
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,590.93,429.13
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,527.57,387.08
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,466.78,345.9
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,379.32,283.75
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,307.34,231.17
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,273.78,207.62
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,240.4,183.38
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,205.97,157.36
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,172.19,131.18
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,137.31,103.73
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,103.93,76.83
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,68.13,47.66
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,39.29,23.75
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,18.07,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.67,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,13.34,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,23.47,12.24
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,35.43,24.29
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,44.5,32.61
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,53.17,40.33
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,58.42,44.88
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,63.02,48.7
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,77.73,50.23
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,120.88,70.4
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,166.01,100.43
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,215.14,137.86
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,265.5,178.54
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,318.28,221.2
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,369.85,262.33
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,426.22,305.68
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,477.41,344.71
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,528.94,382.78
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,579.93,418.82
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,633.98,455.78
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,680.11,486.95
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,724.79,515.7
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,766.07,540.52
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,805.25,563.75
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,779.76,544.42
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,730.87,507.19
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,831.65,576.67
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,926.89,633.51
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,948.02,643.72
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,966.16,653.1
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,976.76,659.14
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,984.05,663.44
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,988.16,667.38
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,988.99,669.56
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,982.52,666.26
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,972.94,661.33
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,968.62,659.64
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,952.2,650.81
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,927.41,637.17
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,900.13,622.1
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,812.48,569.74
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,719.89,509.52
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,686.41,490.19
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,651.45,468.85
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,591.33,430.35
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,522.77,385.43
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,427.95,319.53
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,331.46,250.23
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,294.91,224.78
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,258.64,198.35
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,220.7,169.43
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,183.84,140.62
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,146.34,110.79
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,110.83,81.97
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,76.49,53.93
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,41.22,24.9
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,18.81,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.63,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,15.25,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,22.69,11.48
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,32.31,21.76
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,39.93,28.84
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,47.5,35.62
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,51.34,38.99
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,54.97,42.02
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,91.58,65.76
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,131.39,100.24
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,156.26,118.3
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,176.9,132.93
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,139.08,103.89
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,89.39,65.43
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,112.53,83.2
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,135.71,100.51
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,110.14,80.6
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,84.0,60.33
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,90.98,65.51
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,97.95,70.56
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,147.73,108.26
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,198.0,145.42
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,308.24,224.86
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,421.19,302.33
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,545.83,387.52
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,679.11,474.27
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,664.04,461.98
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,649.36,451.58
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,498.13,351.71
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,326.25,233.57
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,343.21,246.73
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,360.27,258.56
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,698.09,498.36
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,989.23,677.97
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,892.46,614.26
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,768.35,531.8
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,719.57,502.22
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,658.21,463.23
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,663.66,468.67
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,655.04,464.47
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,574.8,412.47
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,508.59,368.97
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,438.32,321.09
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,358.73,265.37
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,201.81,151.24
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,52.11,35.85
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,29.74,18.34
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.42,0.37
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.49,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.56,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.63,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.7,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.78,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.85,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.39,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.46,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,12.39,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.73,9.73
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,31.59,21.1
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,37.6,26.81
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,43.29,31.99
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,46.54,34.86
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,49.6,37.42
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,63.03,38.44
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,109.3,58.97
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,158.04,91.46
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,214.44,134.8
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,267.02,177.66
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,321.7,222.27
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,375.78,265.63
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,431.23,308.63
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,488.5,351.3
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,542.06,389.83
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,593.62,425.69
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,644.95,460.11
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,692.29,491.67
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,738.15,520.43
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,780.89,545.68
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,821.55,569.39
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,858.66,590.99
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,893.28,610.94
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,922.54,627.3
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,948.9,641.96
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,970.82,654.3
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,989.6,664.89
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,1002.22,673.12
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,1011.44,679.59
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,1016.73,682.81
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,1018.56,684.2
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,928.45,632.8
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,818.88,561.83
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,912.74,628.18
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,978.63,667.35
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,782.14,546.34
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,562.87,398.39
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,741.15,528.39
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,868.78,612.21
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,650.91,469.57
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,424.25,309.45
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,586.61,431.72
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,701.99,511.86
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,648.32,476.33
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,594.67,441.01
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,538.34,402.42
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,481.48,362.14
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,417.96,315.85
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,357.81,270.16
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,291.71,218.55
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,231.62,169.89
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,166.05,116.73
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,110.79,69.86
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,46.35,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,12.39,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,21.57,9.96
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,32.41,21.64
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,40.42,29.08
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,48.67,36.44
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,52.88,40.13
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,56.84,43.44
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,69.19,44.27
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,113.74,63.82
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,160.85,94.92
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,211.69,133.68
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,263.37,175.43
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,317.32,218.94
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,373.92,263.45
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,428.15,304.84
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,480.53,343.44
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,533.12,380.61
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,584.06,415.68
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,635.49,449.79
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,681.8,480.44
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,726.78,509.27
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,768.72,533.2
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,808.77,555.6
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,843.75,576.59
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,876.34,596.15
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,905.92,614.91
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,932.84,632.22
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,954.14,645.31
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,972.44,656.77
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,982.66,663.31
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,989.54,668.04
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,993.28,670.43
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,993.73,671.05
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,986.35,667.22
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,985.14,667.23
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,971.39,661.22
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,954.56,653.58
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,893.59,618.79
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,824.12,575.4
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,769.44,541.32
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,714.87,506.61
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,697.12,497.82
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,675.32,485.84
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,554.84,404.5
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,456.17,335.78
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,421.71,313.34
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,386.22,289.09
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,344.26,259.54
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,302.88,229.66
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,326.15,248.05
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,330.37,249.93
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,263.12,197.51
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,205.66,151.34
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,144.39,101.59
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,92.74,58.01
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,39.89,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,13.34,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,22.4,10.09
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,33.25,22.17
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.63,29.93
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,49.65,37.1
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,55.6,42.27
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,60.29,46.18
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,71.93,47.02
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,116.36,66.5
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,163.3,97.68
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,213.95,136.74
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,265.01,178.41
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,318.29,221.95
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,371.15,264.65
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,428.39,309.2
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,480.28,348.23
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,532.45,385.92
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,539.52,388.75
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,524.62,374.77
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,614.37,439.38
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,723.12,513.94
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,763.06,536.83
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,802.41,559.56
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,732.84,509.78
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,630.84,436.69
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,703.28,484.57
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,775.69,529.07
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,768.89,521.97
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,759.3,514.3
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,881.51,595.42
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,984.86,655.29
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,989.56,656.63
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,990.99,657.77
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,986.12,655.46
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,978.06,651.52
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,973.25,650.92
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,956.24,643.28
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,932.6,631.42
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,906.31,618.12
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,875.79,601.38
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,842.97,583.17
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,802.93,560.35
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,764.91,538.59
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,718.27,510.97
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,670.88,482.44
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,479.45,351.37
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,297.35,219.97
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,263.62,197.32
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,230.18,173.19
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,195.34,147.39
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,155.22,116.82
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,187.99,141.36
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,200.29,146.92
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,138.69,97.22
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,86.97,54.04
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,35.08,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,10.48,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,20.41,8.38
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.7,21.03
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,39.35,28.23
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,47.14,35.26
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,51.02,38.61
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,54.69,41.6
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,65.37,42.08
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,110.95,61.46
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,158.96,93.05
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,210.91,133.01
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,268.44,179.89
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,323.84,225.31
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,377.93,269.23
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,433.32,312.83
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,487.8,355.03
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,542.53,396.03
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,596.06,433.99
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,646.61,468.64
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,694.07,500.57
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,740.12,530.32
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,782.26,555.11
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,822.36,578.23
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,858.49,598.94
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,892.17,617.89
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,921.04,633.37
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,947.05,647.07
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,968.7,659.46
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,987.3,670.12
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,1001.82,678.48
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,1013.09,685.06
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,1018.49,688.35
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,1020.46,689.84
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,742.68,518.66
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,420.0,297.25
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,726.39,516.02
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,976.53,670.93
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,954.1,654.99
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,936.64,645.92
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,905.98,630.06
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,872.84,612.65
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,832.85,589.54
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,791.07,565.06
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,744.39,536.34
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,696.71,506.6
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,645.77,474.77
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,592.38,439.11
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,532.89,399.18
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,474.97,358.79
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,411.41,312.26
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,351.26,266.35
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,284.4,214.3
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,223.81,165.21
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,158.58,111.76
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,102.96,63.55
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,43.22,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,9.53,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,19.22,7.13
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,30.15,19.7
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,38.98,27.91
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,46.39,34.61
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,50.73,38.37
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,54.81,41.71
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,64.99,42.23
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,110.72,61.23
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,159.24,92.85
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,211.34,132.31
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,263.7,174.54
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,322.13,221.43
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,376.25,264.44
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,431.37,306.85
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,484.98,347.4
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,538.87,386.79
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,554.61,396.58
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,551.07,391.72
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,528.37,375.13
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,495.03,350.69
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,644.76,456.49
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,813.83,566.05
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,849.82,585.28
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,883.56,604.78
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,804.62,550.98
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,702.37,479.53
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,843.96,576.45
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,982.17,659.92
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,997.2,666.62
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,1000.03,668.21
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,885.06,598.32
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,743.8,505.72
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,883.2,602.52
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,994.68,670.87
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,989.94,667.21
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,972.83,658.14
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,847.95,583.34
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,708.2,492.56
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,605.14,426.5
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,493.85,352.13
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,656.95,470.87
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,779.77,554.09
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,731.95,524.54
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,683.36,495.97
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,629.39,461.39
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,575.77,425.6
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,516.09,385.54
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,458.18,345.19
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,394.65,298.75
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,334.76,253.2
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,266.05,199.98
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,207.37,152.67
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,143.69,101.1
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,90.39,55.28
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,38.14,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
