Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,8.58,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,19.65,6.72
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,31.76,20.78
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,40.97,29.31
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,49.78,37.17
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,55.54,42.2
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,60.66,46.51
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,74.15,50.74
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,118.25,71.42
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,159.79,96.72
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,209.48,133.0
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,263.45,179.31
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,309.93,218.75
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,356.81,255.98
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,401.74,290.42
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,445.25,322.19
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,486.64,351.12
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,532.37,382.03
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,578.33,412.01
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,647.12,460.15
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,726.45,513.92
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,768.92,537.31
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,809.54,559.46
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,845.13,579.27
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,878.34,597.45
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,907.29,612.63
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,933.44,626.08
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,954.81,637.02
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,973.18,646.3
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,985.5,651.82
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,994.58,655.64
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,999.38,657.59
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,1000.85,657.92
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,996.46,655.92
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,988.77,652.23
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,975.31,644.76
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,958.72,635.95
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,943.6,628.44
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,917.15,614.37
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,886.08,598.91
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,852.64,581.9
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,811.72,558.96
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,769.37,534.9
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,725.7,509.64
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,678.11,481.41
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,621.75,446.2
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,566.29,410.01
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,507.23,371.8
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,449.98,333.16
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,385.02,286.72
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,320.98,239.26
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,256.85,190.33
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,199.26,144.72
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,137.07,95.01
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,84.96,50.47
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,29.92,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,7.63,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,18.46,5.34
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,30.2,19.42
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,39.07,27.67
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,47.56,35.27
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,53.06,40.09
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,57.44,43.77
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,66.24,44.41
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,110.5,62.59
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,156.77,92.29
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,206.99,130.11
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,258.61,171.67
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,312.64,215.35
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,369.13,259.62
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,422.99,300.59
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,476.1,340.55
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,529.59,379.32
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,580.51,414.78
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,632.71,449.87
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,679.82,481.33
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,725.61,510.93
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,767.43,535.01
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,807.35,557.55
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,843.52,577.77
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,877.3,596.3
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,867.11,587.04
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,837.2,562.02
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,910.99,612.58
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,973.4,648.55
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,986.27,653.77
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,995.88,657.9
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,1000.68,659.68
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,1002.11,659.74
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,998.15,657.98
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,990.87,654.52
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,977.78,649.22
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,961.52,642.22
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,819.1,557.29
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,655.45,450.91
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,770.99,533.44
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,858.54,588.88
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,720.41,503.32
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,573.97,406.85
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,482.14,347.03
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,385.3,280.9
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,220.08,162.79
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,72.62,50.99
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,63.73,44.67
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,54.86,37.96
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,222.18,170.05
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,345.81,259.52
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,279.72,207.25
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,219.89,159.28
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,154.41,106.5
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,99.49,58.03
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,34.95,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,7.63,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,17.29,3.9
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,28.65,18.0
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,35.7,24.68
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,42.36,30.68
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,46.46,34.3
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,50.33,37.55
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,57.92,43.72
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,104.19,55.6
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,152.9,86.63
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,205.15,125.86
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,262.19,171.24
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,317.23,215.23
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,371.54,257.65
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,426.99,299.36
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,480.98,339.1
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,535.16,377.42
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,589.08,414.03
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,639.87,447.31
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,687.32,478.97
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,733.4,508.7
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,775.53,533.24
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,815.68,556.31
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,852.4,577.4
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,886.7,596.89
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,916.59,613.68
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,943.7,628.83
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,966.0,641.19
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,985.22,651.88
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,994.33,656.61
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,999.9,659.57
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,949.21,630.24
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,877.26,583.27
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,873.84,583.07
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,868.01,580.62
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,853.68,574.41
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,836.91,566.84
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,824.53,561.98
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,809.15,555.22
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,846.83,582.07
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,864.45,592.65
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,825.73,570.25
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,785.06,547.1
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,738.16,520.76
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,693.02,495.0
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,639.58,461.98
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,586.23,427.02
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,526.14,387.36
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,467.69,347.27
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,403.75,301.18
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,343.39,255.81
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,276.25,204.34
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,215.56,155.93
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,149.9,103.28
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,93.68,53.58
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,33.3,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.65,2.24
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,31.1,19.94
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,40.74,28.91
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,49.97,37.13
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,56.1,42.38
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,61.96,47.19
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,68.89,52.72
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,112.37,64.35
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,158.44,93.41
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,208.63,130.71
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,259.71,171.47
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,313.25,214.43
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,366.78,257.0
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,421.71,299.48
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,477.45,341.2
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,530.31,379.62
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,580.65,415.09
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,630.4,449.06
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,677.75,480.98
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,723.96,511.37
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,766.36,536.85
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,807.03,560.18
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,843.2,581.61
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,877.09,601.5
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,872.85,597.47
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,855.25,582.13
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,847.93,577.34
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,837.58,570.57
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,847.11,575.53
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,854.63,579.08
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,857.12,581.0
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,857.44,581.74
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,925.48,628.82
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,980.07,662.49
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,965.59,655.36
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,948.08,647.3
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,923.75,633.84
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,896.77,618.82
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,869.68,604.23
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,835.7,585.27
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,793.4,560.41
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,749.93,534.54
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,702.42,506.11
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,654.39,476.11
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,565.67,416.14
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,489.09,362.94
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,434.38,324.77
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,381.78,286.84
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,325.62,245.37
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,272.62,204.93
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,208.99,155.66
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,158.2,115.02
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,106.08,72.98
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,60.11,32.81
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,22.31,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,15.26,1.11
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,30.3,19.08
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,41.55,29.4
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,52.29,38.9
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,54.97,41.23
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,56.94,42.76
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,85.03,66.08
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,136.16,94.13
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,161.37,103.92
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,210.04,134.66
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,261.98,178.77
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,304.28,214.23
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,349.73,248.01
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,397.85,282.86
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,452.28,321.53
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,516.54,366.41
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,568.86,401.69
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,620.12,435.2
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,666.18,464.86
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,711.15,492.97
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,752.6,516.59
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,792.27,537.96
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,827.71,558.21
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,860.95,577.04
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,889.18,593.54
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,914.72,608.62
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,936.44,621.63
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,955.26,633.11
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,965.32,638.4
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,972.06,642.02
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,976.47,646.07
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,977.66,648.42
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,972.15,645.75
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,963.51,641.46
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,949.23,634.04
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,932.01,625.05
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,913.31,616.26
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,886.86,602.84
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,855.02,586.43
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,821.12,568.6
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,734.87,515.47
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,649.53,460.18
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,328.34,242.22
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,10.22,2.28
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,9.28,1.66
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,8.35,0.95
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.42,0.24
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.49,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,5.09,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.7,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.78,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.85,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.92,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,16.34,0.48
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,30.34,19.12
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,41.98,29.88
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,53.11,39.75
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,70.47,54.53
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,93.3,73.48
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,110.7,87.62
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,133.78,99.53
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,151.7,112.56
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,168.53,124.98
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,190.6,141.01
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,213.18,157.19
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,284.37,206.76
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,371.16,267.33
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,432.09,309.53
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,514.52,366.94
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,566.33,401.72
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,615.58,433.82
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,661.62,463.61
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,706.65,491.89
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,747.82,517.59
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,787.29,540.81
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,822.7,561.33
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,855.95,580.42
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,884.27,596.12
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,909.95,610.31
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,864.82,581.78
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,800.17,538.64
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,889.84,599.99
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,967.42,647.91
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,971.8,650.96
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,973.0,653.33
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,861.02,584.17
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,734.98,501.76
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,841.46,576.34
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,932.59,634.18
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,908.78,619.68
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,882.43,605.26
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,828.12,574.86
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,769.69,539.82
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,390.45,287.68
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,14.88,5.9
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,27.43,15.96
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,39.99,25.88
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,43.7,28.88
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,47.41,31.91
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,41.35,27.31
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,35.28,22.65
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,29.23,17.91
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,23.18,13.09
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,18.07,8.94
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,12.97,4.73
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,8.33,0.87
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.7,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.91,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.71,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,27.21,16.51
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,35.8,24.68
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,44.61,32.54
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,48.57,35.99
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,52.35,39.08
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,56.77,42.66
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,101.43,55.4
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,148.36,84.56
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,199.39,122.53
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,251.93,164.65
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,310.41,211.48
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,363.78,254.15
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,418.65,296.82
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,472.33,337.34
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,526.23,376.63
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,579.6,414.68
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,630.44,450.01
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,677.36,482.25
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,722.88,512.45
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,765.27,538.49
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,805.7,563.04
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,842.26,585.55
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,876.4,606.49
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,906.13,624.68
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,933.1,641.22
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,955.29,654.92
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,974.4,666.87
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,987.39,673.87
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,997.06,679.01
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,1001.85,682.06
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,1003.24,683.25
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,999.66,682.35
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,992.65,679.52
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,824.59,575.73
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,626.91,441.61
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,442.21,317.76
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,239.37,173.04
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,414.11,302.56
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,563.65,407.83
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,558.2,404.5
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,538.03,392.35
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,624.68,459.12
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,681.55,502.0
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,627.5,467.13
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,575.91,432.66
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,516.54,390.7
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,458.89,348.62
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,395.78,301.02
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,336.25,254.43
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,268.59,200.41
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,207.86,150.51
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,140.51,95.7
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,81.58,40.13
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,29.02,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.93,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,25.65,15.12
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,33.53,22.77
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,40.28,28.96
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,43.21,31.63
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,46.04,34.03
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,49.63,37.06
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,94.92,50.6
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,142.38,80.73
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,197.57,123.19
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,249.69,166.3
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,304.07,211.73
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,357.95,256.35
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,413.43,301.06
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,443.41,325.51
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,449.69,329.38
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,526.05,385.91
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,627.06,458.68
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,675.3,491.28
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,722.2,521.55
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,765.62,546.96
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,807.08,570.56
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,762.29,537.34
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,689.7,482.57
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,815.03,570.39
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,936.62,644.44
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,959.03,655.17
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,978.31,665.29
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,912.03,623.68
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,815.29,557.2
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,926.22,633.44
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,1008.39,681.69
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,812.78,559.46
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,583.55,404.74
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,797.28,553.99
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,966.01,656.7
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,767.24,532.21
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,544.95,382.71
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,723.53,511.92
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,858.38,600.02
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,815.98,573.32
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,772.19,547.76
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,724.24,519.42
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,678.19,491.83
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,620.45,454.43
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,563.79,415.94
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,503.76,374.86
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,445.69,333.71
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,378.55,284.71
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,316.07,237.29
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,246.85,183.24
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,188.13,135.84
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,125.0,84.74
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,69.55,31.84
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,24.48,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.76,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,27.27,16.41
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,37.04,25.78
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,46.39,34.18
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,52.64,39.69
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,58.4,44.58
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,83.9,65.81
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,133.3,94.01
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,152.76,97.43
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,199.39,124.63
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,250.0,164.99
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,303.13,207.64
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,347.87,246.83
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,373.1,268.25
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,423.61,304.63
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,478.47,343.51
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,458.55,328.8
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,421.9,301.6
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,486.78,346.77
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,557.56,394.2
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,668.81,471.73
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,794.78,553.59
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,763.29,528.27
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,710.34,488.69
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,815.33,561.4
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,914.58,622.44
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,936.01,633.68
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,954.51,644.27
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,967.04,651.45
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,976.42,656.95
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,989.84,664.93
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,990.94,665.79
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,986.2,664.6
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,978.18,661.64
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,964.34,654.36
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,947.38,645.37
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,925.02,633.24
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,899.88,619.49
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,868.27,603.01
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,834.39,584.99
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,797.45,563.65
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,755.44,538.84
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,662.91,479.47
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,572.51,418.32
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,411.74,305.63
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,259.42,193.66
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,227.82,171.89
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,196.55,149.09
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,163.88,124.2
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,132.08,99.38
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,100.71,74.36
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,70.64,50.01
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,44.39,28.45
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,17.64,4.08
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,9.05,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.78,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,27.3,16.27
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,38.26,26.76
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,48.75,36.15
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,64.46,49.63
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,88.76,69.95
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,107.77,85.5
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,124.83,93.59
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,152.17,113.25
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,182.17,134.83
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,220.07,153.36
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,304.03,210.39
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,345.96,246.98
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,369.67,267.03
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,431.31,310.6
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,517.12,370.89
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,567.74,405.37
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,620.06,440.13
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,667.92,471.93
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,713.98,501.78
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,755.42,525.56
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,794.79,547.68
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,830.47,569.19
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,863.82,589.28
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,892.5,605.35
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,918.4,619.79
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,940.48,633.28
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,959.61,645.18
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,821.37,559.74
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,644.28,441.9
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,828.18,568.68
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,988.67,666.84
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,982.6,662.58
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,973.33,658.9
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,822.58,566.91
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,649.68,453.46
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,723.23,507.73
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,790.06,554.31
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,586.68,419.55
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,381.01,276.34
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,515.82,377.12
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,625.27,454.71
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,532.41,391.25
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,456.23,339.04
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,439.04,329.2
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,417.53,315.31
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,423.16,320.7
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,410.18,311.59
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,346.55,263.63
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,287.6,217.99
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,223.09,166.89
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,165.86,120.53
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,101.95,68.96
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,49.75,17.73
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,18.63,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
