Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,13.41,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,26.55,15.51
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.75,25.44
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,46.51,34.23
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,58.37,44.55
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,77.95,61.16
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,63.2,48.46
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,102.62,59.14
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,148.07,87.26
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,198.02,124.6
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,248.94,165.68
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,302.49,209.27
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,355.85,252.19
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,414.07,297.37
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,431.79,312.37
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,427.94,308.86
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,340.08,246.91
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,238.86,173.31
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,358.5,259.45
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,486.47,346.09
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,584.68,411.35
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,694.51,481.83
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,717.55,494.48
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,735.3,504.87
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,830.49,567.85
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,916.88,618.57
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,876.3,591.54
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,807.24,544.61
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,895.46,604.75
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,970.77,651.13
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,974.63,652.52
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,975.31,653.26
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,917.51,619.65
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,849.36,576.71
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,655.35,453.94
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,449.59,316.47
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,453.0,321.57
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,455.69,324.39
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,655.75,466.6
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,807.1,568.26
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,725.38,514.71
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,653.33,468.17
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,597.46,432.79
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,542.96,397.27
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,433.03,321.03
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,333.4,249.69
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,291.81,220.62
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,251.46,191.15
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,272.56,207.45
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,281.71,212.42
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,217.27,161.79
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,160.09,116.06
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,97.21,65.32
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,44.97,12.81
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,16.89,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,14.26,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,26.57,15.36
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,37.97,26.45
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,48.86,36.23
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,68.85,53.32
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,89.57,70.52
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,103.97,82.19
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,129.91,91.22
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,166.03,115.08
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,205.93,143.8
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,242.18,165.64
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,302.21,208.06
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,354.66,249.68
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,408.87,291.59
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,444.31,319.36
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,461.55,331.8
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,460.02,329.84
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,449.62,320.99
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,419.19,299.17
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,381.99,272.41
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,354.05,252.54
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,321.82,229.49
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,470.94,333.61
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,621.86,432.32
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,551.17,383.27
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,468.5,327.75
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,638.76,445.68
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,801.82,551.13
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,877.11,600.54
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,946.6,647.19
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,882.16,606.06
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,806.58,558.68
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,754.27,527.03
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,688.65,485.73
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,646.71,459.94
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,604.37,433.13
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,668.01,479.2
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,713.94,512.11
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,645.38,467.07
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,578.48,423.22
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,323.91,243.89
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,82.03,59.22
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,46.06,31.43
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,10.21,2.66
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.89,0.8
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.63,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.71,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.24,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.63,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,9.26,1.65
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,17.15,8.99
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,25.04,16.11
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,34.81,24.74
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,44.6,33.24
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,63.64,49.66
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,81.71,61.92
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,111.47,85.56
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,141.66,109.04
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,136.03,104.04
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,129.34,98.29
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,149.32,113.42
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,169.73,128.66
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,161.05,121.59
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,151.86,114.24
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,127.46,94.93
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,102.57,75.28
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,110.05,80.99
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,117.56,86.67
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,131.37,97.03
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,145.37,107.44
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,127.07,93.29
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,108.58,79.02
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,99.27,71.85
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,89.92,64.63
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,97.02,70.11
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,104.14,75.57
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,91.42,65.78
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,78.69,55.97
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,87.64,62.95
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,96.61,69.9
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,130.02,95.76
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,163.73,121.58
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,141.99,104.97
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,120.32,88.42
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,100.22,73.09
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,80.27,57.74
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,166.61,125.05
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,256.02,192.83
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,306.42,231.27
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,345.04,260.76
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,332.79,252.91
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,319.32,244.31
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,266.65,204.79
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,215.96,166.25
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,186.71,144.32
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,158.12,122.33
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,129.36,99.52
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,96.63,73.12
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,71.34,52.48
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,46.61,32.06
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,28.59,16.62
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,11.12,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,15.25,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,25.05,13.92
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,35.31,24.5
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,45.14,33.58
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,32.63,22.93
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,28.76,19.59
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,49.26,37.35
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,69.71,52.13
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,112.62,86.22
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,156.15,119.95
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,178.02,136.24
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,196.08,149.47
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,230.79,175.19
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,267.63,202.18
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,288.85,217.26
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,310.04,232.13
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,304.75,227.34
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,297.59,221.22
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,292.96,217.44
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,286.36,212.2
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,308.5,227.69
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,330.97,243.1
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,390.87,285.54
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,450.23,326.48
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,549.87,395.11
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,648.64,460.53
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,572.6,407.65
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,483.57,346.38
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,435.35,313.15
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,385.91,278.34
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,528.31,379.07
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,661.68,468.31
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,486.37,349.16
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,288.16,209.62
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,330.23,241.25
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,362.33,264.3
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,231.95,170.43
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,117.43,85.12
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,107.34,78.02
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,97.26,70.61
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,196.08,147.1
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,294.31,220.59
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,276.39,207.86
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,258.19,195.42
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,299.74,228.88
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,324.51,248.94
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,285.87,220.34
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,247.62,191.67
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,207.15,160.33
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,168.06,129.17
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,128.16,96.65
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,90.88,65.76
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,54.4,35.18
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,15.95,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,8.1,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,12.87,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,24.62,13.25
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,40.62,28.83
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,56.63,43.27
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,73.74,58.29
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,90.52,72.68
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,65.82,51.47
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,35.29,23.73
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,105.68,79.86
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,175.01,133.15
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,99.5,74.12
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,9.29,1.96
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,79.39,58.71
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,147.68,112.11
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,144.14,108.89
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,140.45,105.79
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,147.1,110.55
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,153.92,115.4
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,251.77,189.7
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,352.07,263.15
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,448.84,332.87
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,554.38,406.58
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,573.31,419.0
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,592.63,432.33
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,585.8,426.05
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,576.44,418.19
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,525.83,382.54
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,479.84,349.9
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,343.7,253.84
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,200.88,149.1
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,199.22,148.38
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,197.49,147.15
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,458.49,341.29
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,718.72,517.57
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,749.16,537.41
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,787.66,564.43
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,536.24,393.44
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,266.76,197.85
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,570.91,428.15
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,813.28,592.95
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,518.33,388.04
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,206.03,154.21
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,110.54,82.26
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,20.44,10.87
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,221.52,174.17
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,405.34,313.25
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,356.67,275.98
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,309.5,240.58
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,259.52,201.46
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,212.15,163.35
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,161.06,121.8
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,114.56,83.34
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,63.06,40.75
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,17.24,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,14.77,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,24.32,12.65
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,35.41,24.29
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,46.03,34.01
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,52.69,40.01
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,59.05,45.52
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,63.04,48.82
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,101.44,60.32
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,159.93,108.57
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,191.85,141.02
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,234.32,168.72
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,293.71,211.0
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,344.07,247.79
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,413.23,299.55
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,466.79,340.25
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,520.9,379.81
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,572.84,416.29
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,624.45,451.08
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,672.66,483.86
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,719.7,515.02
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,760.87,539.53
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,801.76,563.16
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,837.92,584.64
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,871.69,604.54
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,901.49,621.59
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,928.63,637.0
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,949.65,649.1
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,967.58,659.46
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,980.37,667.88
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,989.87,674.53
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,993.52,676.88
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,993.77,677.41
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,988.61,674.91
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,980.1,670.6
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,965.31,662.68
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,956.01,658.22
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,932.02,645.81
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,905.24,631.78
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,872.32,612.22
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,837.09,591.19
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,666.58,480.93
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,489.32,357.39
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,593.15,436.89
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,658.36,485.29
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,602.43,447.44
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,547.23,409.71
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,485.55,367.22
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,426.17,324.66
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,359.48,274.29
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,297.51,225.68
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,226.56,169.03
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,167.21,120.21
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,103.83,66.98
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,44.32,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,15.64,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,14.3,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,24.66,12.45
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,35.84,24.46
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,47.62,35.17
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,56.12,42.75
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,64.22,49.74
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,69.31,53.95
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,105.87,65.32
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,148.36,102.41
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,166.96,125.91
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,122.36,91.56
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,69.84,50.55
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,132.69,99.67
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,195.01,146.86
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,252.38,189.49
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,315.9,236.01
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,224.88,167.74
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,126.59,92.88
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,322.25,240.86
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,526.91,385.11
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,579.92,419.54
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,634.98,455.93
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,493.77,357.42
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,334.09,242.99
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,507.03,367.53
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,677.0,481.64
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,694.17,491.36
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,719.15,507.52
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,660.26,467.68
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,607.38,431.8
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,591.95,421.66
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,563.52,402.62
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,783.07,557.63
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,960.43,671.59
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,945.81,662.36
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,928.2,653.92
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,707.38,509.75
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,457.56,333.95
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,662.1,486.03
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,815.47,591.07
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,772.22,562.48
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,728.01,535.29
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,678.17,504.09
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,628.04,471.34
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,569.73,431.42
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,508.36,388.32
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,447.44,344.52
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,389.41,301.35
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,324.01,251.08
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,263.81,203.22
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,199.11,150.71
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,136.15,98.96
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,76.56,48.89
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,16.38,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,8.1,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.48,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.92,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.31,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.7,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.41,0.82
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,21.33,12.97
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,35.29,23.68
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,67.93,50.23
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,99.27,75.06
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,135.78,103.21
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,173.03,131.32
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,190.95,144.24
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,209.25,157.38
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,224.58,168.49
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,240.05,179.63
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,321.0,238.65
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,409.58,300.96
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,307.44,226.98
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,196.55,145.16
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,180.25,133.05
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,163.67,120.32
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,155.78,114.34
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,147.75,108.23
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,151.31,110.67
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,154.89,113.09
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,156.11,113.97
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,157.29,114.86
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,211.17,154.9
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,265.8,194.54
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,310.0,226.13
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,366.6,266.02
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,273.66,199.95
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,192.94,141.56
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,290.69,214.54
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,383.86,281.56
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,260.43,192.57
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,153.24,113.14
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,171.43,127.84
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,189.93,142.42
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,131.94,98.32
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,75.48,54.53
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,141.86,107.54
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,211.33,161.97
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,146.74,111.87
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,84.35,62.65
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,72.33,53.41
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,60.46,44.02
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,169.17,133.14
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,255.0,198.63
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,183.51,139.7
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,127.56,93.16
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,70.62,44.29
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,12.39,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,6.2,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,12.87,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,21.21,9.21
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,30.02,19.66
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,39.02,27.94
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,32.15,22.27
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,35.28,25.04
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,47.86,35.83
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,60.46,44.17
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,83.09,62.22
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,105.29,79.54
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,108.54,81.6
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,111.65,83.58
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,118.71,88.64
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,125.77,93.66
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,146.42,109.27
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,167.41,124.97
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,201.5,150.17
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,236.28,175.44
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,253.78,187.92
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,271.51,200.59
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,371.76,272.71
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,475.61,344.23
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,495.57,356.91
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,515.61,370.26
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,726.19,520.85
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,928.46,649.79
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,950.17,660.34
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,968.72,671.32
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,982.08,679.25
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,992.07,685.31
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,891.62,622.43
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,760.52,532.81
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,475.74,343.84
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,186.13,135.03
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,440.2,324.05
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,691.0,494.91
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,811.89,580.12
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,906.53,642.69
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,873.79,622.24
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,838.71,601.71
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,795.42,575.67
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,750.83,548.49
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,704.59,520.26
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,654.73,488.99
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,350.98,271.13
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,50.2,34.67
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,254.91,201.36
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,417.73,323.97
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,350.62,270.58
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,288.38,220.91
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,215.78,162.04
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,155.48,111.91
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,81.37,49.45
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,12.39,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,20.44,8.06
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,29.05,18.66
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,36.46,25.62
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,40.82,29.63
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,44.97,33.26
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,47.24,35.14
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,85.38,45.55
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,133.31,74.08
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,189.23,116.16
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,240.29,166.92
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,272.67,199.91
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,322.13,233.11
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,408.46,296.47
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,466.24,341.57
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,520.74,383.12
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,572.58,420.64
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,623.62,456.25
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,671.7,489.65
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,718.37,520.57
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,760.85,546.02
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,801.18,569.72
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,838.25,592.19
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,872.82,612.95
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,901.59,628.75
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,927.4,642.67
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,834.14,581.28
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,700.83,488.11
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,729.14,508.15
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,747.74,520.41
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,617.59,433.98
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,483.34,342.91
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,319.99,231.41
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,153.15,110.76
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,273.82,200.59
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,392.52,284.55
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,382.09,277.22
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,371.36,270.61
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,627.24,458.85
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,824.23,591.3
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,717.86,520.58
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,610.37,447.07
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,578.5,428.42
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,543.99,406.7
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,436.22,330.02
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,348.97,266.03
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,306.15,235.2
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,264.03,203.64
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,219.09,168.8
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,176.14,134.51
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,125.43,93.4
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,84.87,59.81
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,47.75,26.63
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.48,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
