Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,12.39,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,20.45,7.45
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.89,20.14
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,40.9,29.37
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,46.11,34.15
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,49.99,37.56
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,52.79,39.88
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,89.18,49.96
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,150.78,98.9
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,197.5,142.33
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,231.11,168.78
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,263.46,194.06
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,316.51,229.46
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,407.92,296.21
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,441.6,323.96
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,454.92,334.14
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,488.22,357.28
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,519.34,377.96
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,551.27,399.6
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,582.2,420.12
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,550.84,396.08
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,513.08,367.71
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,644.99,460.53
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,789.07,556.02
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,763.14,534.78
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,736.44,514.73
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,861.75,601.9
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,972.29,668.42
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,985.26,674.74
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,994.77,680.43
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,999.23,683.28
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,1000.16,684.22
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,939.15,648.23
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,857.35,594.41
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,921.0,639.67
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,955.96,659.94
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,797.38,561.33
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,603.67,430.32
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,747.21,535.24
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,839.67,595.71
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,688.35,497.42
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,523.11,382.58
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,609.64,450.11
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,665.4,491.14
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,610.15,454.55
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,555.29,417.23
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,495.8,375.24
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,436.35,331.71
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,368.42,280.41
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,305.32,230.63
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,234.01,173.41
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,171.49,121.48
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,100.81,56.8
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,30.91,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,11.44,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.89,5.76
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,27.9,17.54
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,35.83,24.91
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,38.93,27.79
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,41.96,30.39
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,44.39,32.4
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,81.65,42.38
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,133.83,73.72
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,186.02,112.47
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,239.48,156.34
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,295.34,203.04
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,350.43,248.41
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,410.31,295.91
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,464.92,338.09
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,519.61,378.75
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,571.64,416.48
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,623.02,452.53
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,671.63,486.06
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,718.8,516.81
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,635.89,456.54
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,514.96,367.54
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,587.6,418.83
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,669.57,473.55
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,804.39,567.38
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,933.99,647.12
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,736.07,518.79
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,486.25,343.8
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,522.76,370.97
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,559.72,396.06
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,802.63,565.78
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,1001.16,688.64
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,995.52,681.84
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,986.42,675.8
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,972.88,670.0
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,956.06,662.32
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,931.8,648.83
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,904.71,633.68
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,696.35,499.71
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,471.28,341.48
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,638.46,466.11
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,758.53,547.57
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,709.66,516.21
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,660.0,485.71
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,605.73,450.84
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,550.01,412.52
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,487.57,369.22
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,427.48,325.78
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,358.7,273.36
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,295.07,222.9
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,223.76,165.49
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,161.41,113.66
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,90.79,47.88
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,24.41,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,10.96,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,18.09,4.49
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,28.21,17.73
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,38.7,27.3
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,43.34,31.6
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,47.78,35.5
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,50.69,37.92
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,86.68,47.72
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,134.13,75.49
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,186.01,113.85
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,238.89,156.94
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,297.62,205.3
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,352.43,250.45
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,408.58,295.5
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,462.83,338.32
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,517.38,380.01
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,571.32,419.42
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,623.03,456.09
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,671.68,490.15
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,718.99,521.99
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,761.39,548.14
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,801.62,572.59
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,838.08,595.05
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,872.03,615.78
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,900.24,632.81
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,925.43,647.97
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,947.46,661.2
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,966.35,672.56
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,975.25,676.53
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,980.62,678.54
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,984.0,682.26
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,983.99,684.06
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,845.25,595.59
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,671.14,475.9
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,826.63,587.44
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,945.82,664.11
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,668.83,482.79
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,364.73,265.27
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,447.4,328.62
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,512.83,376.74
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,648.43,477.2
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,743.96,544.87
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,694.01,512.62
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,643.58,480.9
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,420.63,319.99
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,201.35,152.44
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,319.71,247.4
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,408.43,313.42
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,341.97,261.07
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,280.29,211.82
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,207.6,153.32
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,147.14,103.09
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,81.61,39.37
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,19.27,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,10.48,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,17.32,3.15
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,26.76,16.46
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,35.19,24.31
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,39.17,28.03
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,42.99,31.41
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,45.37,33.39
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,81.23,42.79
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,130.08,71.24
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,186.78,113.29
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,240.11,156.55
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,295.9,202.47
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,351.1,247.59
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,407.58,292.38
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,465.55,337.29
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,520.34,378.51
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,572.57,415.79
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,624.07,451.21
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,672.47,484.32
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,719.44,514.88
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,762.85,540.48
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,804.19,564.36
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,840.65,586.85
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,874.53,607.7
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,904.33,624.76
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,931.18,639.99
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,952.57,652.39
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,970.69,662.93
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,983.55,671.37
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,992.94,677.93
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,997.29,680.73
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,998.11,681.63
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,993.36,680.28
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,985.12,677.0
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,850.66,595.58
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,689.39,487.4
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,814.42,578.8
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,904.15,636.54
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,812.71,578.46
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,708.23,509.15
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,746.66,540.16
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,761.17,550.8
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,711.99,520.4
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,661.98,489.5
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,606.73,453.8
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,551.73,416.05
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,491.69,373.31
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,432.01,329.22
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,364.45,277.21
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,301.68,226.9
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,229.37,168.39
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,166.3,115.37
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,92.7,39.72
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,25.81,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,10.01,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,16.95,1.86
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,25.02,14.89
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,32.62,22.02
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,36.74,25.84
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,40.69,29.31
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,43.18,31.39
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,78.9,40.66
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,131.45,71.68
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,183.84,109.99
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,237.38,153.1
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,293.31,198.81
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,349.19,244.03
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,406.1,288.61
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,464.04,333.28
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,518.81,374.41
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,570.35,411.22
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,620.47,445.81
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,668.2,478.83
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,714.53,509.74
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,686.62,486.74
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,630.03,444.0
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,656.67,462.33
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,682.75,479.36
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,563.46,398.12
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,433.38,307.62
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,708.66,504.11
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,963.48,663.62
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,768.91,537.08
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,522.07,367.0
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,464.04,329.35
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,405.01,288.85
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,286.44,206.53
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,162.89,117.41
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,293.74,213.99
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,422.41,304.31
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,548.42,393.94
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,668.68,476.38
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,757.27,540.02
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,819.64,582.57
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,780.78,557.8
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,736.92,530.83
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,686.46,500.19
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,635.64,468.7
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,579.17,431.02
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,523.5,392.68
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,459.92,347.61
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,399.14,302.91
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,331.95,251.73
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,267.05,200.47
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,197.01,144.3
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,136.66,94.18
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,62.85,20.86
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,10.01,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,16.55,0.43
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.73,16.28
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,37.27,26.01
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,42.42,30.69
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,47.32,34.93
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,50.26,37.39
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,84.26,46.37
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,131.43,73.62
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,183.15,111.81
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,236.02,154.72
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,294.83,202.93
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,349.61,247.81
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,405.91,292.63
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,460.22,335.27
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,514.82,376.73
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,569.59,416.21
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,622.78,453.31
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,671.27,487.35
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,718.31,518.88
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,761.12,545.11
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,801.74,569.63
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,839.04,592.37
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,873.79,613.35
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,903.56,629.84
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,930.36,644.44
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,952.16,657.27
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,970.71,668.23
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,984.79,676.59
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,995.41,683.02
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,897.89,622.97
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,768.11,534.6
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,896.29,625.46
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,987.94,681.77
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,854.27,598.47
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,693.21,489.29
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,822.33,583.0
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,906.77,637.17
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,715.18,513.22
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,506.03,366.66
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,657.66,480.06
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,761.94,551.49
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,712.0,519.67
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,661.26,488.31
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,604.76,452.21
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,548.76,414.07
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,488.13,370.4
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,427.96,325.49
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,358.34,271.84
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,294.02,220.27
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,220.83,161.27
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,157.46,107.76
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,71.28,17.07
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,9.53,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.77,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.59,15.25
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,35.57,24.55
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,40.81,29.32
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,45.78,33.62
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,48.8,36.15
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,82.57,45.02
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,130.36,72.4
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,182.53,110.49
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,239.22,155.86
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,294.59,200.94
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,349.5,245.37
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,406.02,289.76
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,460.63,330.99
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,515.52,370.69
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,569.96,408.84
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,621.99,444.04
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,669.96,476.95
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,716.51,507.74
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,759.23,533.33
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,799.83,557.3
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,836.76,579.94
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,871.19,600.98
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,747.69,521.16
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,583.51,407.21
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,782.94,548.5
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,966.3,663.43
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,908.61,626.76
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,827.42,571.3
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,913.57,632.06
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,987.06,677.02
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,981.1,673.94
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,971.77,669.88
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,956.67,663.04
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,938.44,654.37
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,782.95,555.78
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,622.94,445.88
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,673.0,486.34
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,727.73,527.21
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,582.07,426.4
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,448.59,331.61
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,222.15,167.93
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.35,1.0
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.96,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.63,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.7,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.78,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.85,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.39,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.63,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,14.85,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,30.97,19.63
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,46.82,34.16
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,64.5,49.7
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,78.48,61.77
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,94.71,75.41
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,118.29,87.77
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,128.17,81.57
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,180.02,109.55
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,236.46,155.55
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,291.71,201.52
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,337.76,243.87
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,365.06,268.17
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,417.03,306.75
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,478.4,351.48
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,509.35,372.48
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,532.68,387.26
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,617.99,449.52
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,717.18,518.42
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,693.9,496.41
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,641.0,454.36
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,644.93,456.5
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,640.33,452.45
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,704.57,495.05
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,765.72,534.14
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,876.21,609.44
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,968.61,664.58
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,982.6,671.71
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,993.13,677.99
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,997.27,680.64
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,997.83,681.39
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,992.69,678.94
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,984.0,674.58
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,969.44,666.87
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,951.55,657.32
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,928.39,645.61
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,902.19,632.02
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,869.47,614.64
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,834.3,595.56
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,792.45,570.78
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,755.09,548.64
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,705.72,518.53
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,655.56,487.37
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,370.69,284.59
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,91.82,67.37
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,78.29,57.53
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,64.76,46.91
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,51.22,36.05
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,38.09,25.3
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,26.92,15.98
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,15.76,6.43
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,12.87,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,23.31,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,26.44,15.89
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,31.31,21.11
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,35.91,25.44
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,40.3,29.37
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,42.43,31.18
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,75.44,39.34
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,142.49,91.13
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,188.98,134.06
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,227.51,163.67
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,266.7,193.69
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,307.11,223.88
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,348.71,254.17
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,346.03,252.5
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,331.55,241.43
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,309.23,224.93
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,283.08,205.44
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,387.12,279.63
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,501.16,356.95
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,476.68,338.54
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,443.68,315.55
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,450.79,320.37
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,457.39,324.47
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,520.27,367.74
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,593.4,416.33
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,611.92,427.76
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,630.14,439.6
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,670.03,466.33
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,721.0,499.33
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,739.16,512.28
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,755.94,524.86
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,612.74,431.14
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,468.2,333.77
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,419.83,302.28
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,371.31,269.13
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,428.2,311.18
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,497.14,359.67
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,479.27,348.6
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,460.4,337.61
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,246.4,184.69
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,37.2,23.96
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,29.27,18.02
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,21.36,11.74
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,101.12,76.46
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,187.52,144.2
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,158.57,121.63
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,130.27,99.67
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,97.26,73.4
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,71.33,52.29
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,48.62,33.44
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,25.63,13.87
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,12.53,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,10.96,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,20.3,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,28.08,17.08
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,37.47,26.31
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,45.22,33.33
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,53.05,40.14
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,73.99,57.94
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,113.8,80.66
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,135.62,85.5
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,184.19,114.04
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,230.84,159.97
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,255.75,186.29
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,311.62,222.99
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,404.5,288.78
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,434.53,313.04
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,445.35,321.27
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,474.5,340.93
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,500.48,357.44
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,597.76,427.33
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,713.6,507.3
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,699.06,491.51
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,659.92,460.79
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,676.69,471.46
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,691.45,480.06
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,810.63,562.56
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,921.76,631.76
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,767.3,531.78
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,571.07,397.74
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,398.08,283.68
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,226.35,162.9
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,413.79,298.66
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,611.62,431.16
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,693.14,485.43
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,759.91,530.85
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,865.95,603.77
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,942.02,651.27
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,771.85,544.79
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,584.54,418.53
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,461.53,336.31
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,329.65,243.04
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,214.03,159.44
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,98.4,71.63
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,390.69,301.95
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,629.83,473.6
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,347.19,266.99
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,72.8,52.47
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,256.0,200.56
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,388.86,299.33
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,321.49,245.33
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,259.27,195.02
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,186.42,135.59
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,123.35,80.38
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,53.5,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
