Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,8.1,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,13.43,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,24.13,13.67
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,35.21,24.23
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,40.44,29.14
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,45.44,33.61
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,72.52,56.73
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,117.55,86.44
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,128.3,81.3
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,177.96,108.48
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,234.51,154.52
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,289.96,200.65
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,344.65,245.85
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,401.25,291.32
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,456.22,334.19
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,513.41,376.94
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,565.76,414.82
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,617.61,451.02
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,616.79,447.32
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,589.08,424.3
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,584.62,420.59
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,570.84,410.07
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,630.54,451.62
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,689.21,491.39
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,810.51,577.15
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,923.61,648.41
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,754.01,536.15
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,531.91,378.91
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,773.96,553.53
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,980.48,685.61
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,802.69,568.97
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,586.61,417.88
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,800.18,572.32
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,971.91,682.26
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,957.01,671.91
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,938.87,661.84
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,636.59,464.89
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,288.26,211.51
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,334.16,248.1
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,366.72,273.2
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,279.42,209.12
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,185.6,138.76
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,235.93,179.08
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,275.57,210.44
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,166.26,126.65
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,61.39,43.77
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,52.06,36.6
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,42.73,29.18
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,33.88,22.0
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,25.04,14.7
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,17.15,8.06
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,9.26,1.12
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.77,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.63,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,12.9,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,21.23,11.46
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,29.06,19.39
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,32.97,23.12
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,36.74,26.5
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,42.88,31.83
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,77.43,39.98
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,130.1,69.75
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,186.92,112.24
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,245.04,160.87
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,309.54,215.59
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,368.62,265.24
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,428.78,314.19
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,486.99,359.87
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,545.06,403.51
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,548.29,404.47
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,523.25,383.46
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,631.33,462.68
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,756.2,548.24
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,802.26,574.58
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,845.98,599.93
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,885.0,623.2
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,921.15,644.53
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,952.4,661.46
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,980.37,676.32
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,1003.04,689.34
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,1022.1,700.33
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,1035.56,708.12
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,1045.22,713.86
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,1049.49,715.46
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,1049.9,714.98
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,1044.47,712.45
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,1035.26,707.91
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,1019.74,699.82
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,1000.63,689.77
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,975.76,676.35
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,947.7,661.07
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,913.21,642.09
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,876.06,621.36
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,833.07,596.48
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,788.19,570.06
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,736.62,539.07
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,689.59,510.49
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,629.67,472.02
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,570.26,431.42
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,503.97,384.44
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,440.05,336.93
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,368.81,281.84
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,301.22,226.92
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,221.46,161.01
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,153.03,95.46
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,55.88,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,7.15,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,14.3,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,20.86,11.06
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,29.16,19.53
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,33.89,24.07
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,38.41,28.21
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,40.67,30.12
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,77.74,41.22
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,129.66,70.55
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,185.53,111.96
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,242.2,158.7
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,301.21,208.28
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,359.97,256.91
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,422.73,306.83
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,479.49,351.42
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,536.23,394.29
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,591.14,433.84
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,645.15,471.27
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,695.41,505.24
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,744.03,536.02
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,788.89,562.46
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,831.48,587.04
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,869.85,608.93
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,905.47,628.85
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,820.77,572.49
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,701.79,488.67
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,774.21,537.94
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,857.22,589.94
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,950.54,651.09
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,1025.4,693.94
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,1029.55,694.39
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,1030.0,693.95
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,1023.74,690.95
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,1013.85,686.08
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,997.88,677.82
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,978.51,667.72
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,953.88,654.58
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,926.19,639.66
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,890.95,621.36
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,860.4,605.83
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,817.06,580.79
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,771.94,554.39
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,719.3,522.59
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,666.01,489.69
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,605.39,450.57
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,548.35,411.27
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,481.1,365.02
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,416.76,318.37
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,342.3,260.99
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,274.23,205.98
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,195.26,141.15
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,126.71,75.34
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,45.65,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,14.3,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,23.45,12.85
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,35.71,25.02
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,42.26,31.14
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,48.49,36.69
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,59.26,46.02
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,91.23,58.12
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,131.38,78.3
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,184.47,114.72
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,238.78,159.05
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,296.02,206.57
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,345.53,249.92
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,379.22,278.28
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,444.22,327.0
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,524.99,386.52
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,546.73,400.57
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,550.5,400.71
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,598.78,433.69
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,648.12,466.08
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,625.92,447.49
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,591.65,421.09
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,585.11,415.54
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,575.38,407.48
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,590.36,416.51
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,604.8,424.86
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,614.59,430.52
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,623.67,435.78
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,636.11,444.16
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,647.87,452.11
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,703.5,489.68
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,746.6,518.57
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,755.13,524.01
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,761.67,528.81
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,786.08,545.89
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,795.89,554.12
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,795.14,555.77
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,790.16,555.0
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,743.85,527.63
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,696.94,499.84
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,673.56,487.5
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,646.27,472.16
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,639.34,470.74
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,620.99,461.13
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,560.33,420.2
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,501.06,379.29
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,432.84,330.85
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,365.21,280.67
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,294.49,225.76
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,230.45,173.87
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,157.57,114.16
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,92.95,51.95
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,32.4,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,12.39,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,23.86,12.75
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,36.93,25.76
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,46.27,34.34
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,55.18,42.28
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,61.02,47.22
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,90.19,55.65
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,134.45,80.74
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,183.83,116.6
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,234.64,157.41
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,288.68,201.62
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,342.23,244.71
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,397.6,287.76
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,451.34,328.38
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,505.78,367.72
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,561.35,406.86
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,617.64,445.14
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,665.59,476.41
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,712.14,505.4
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,754.15,529.0
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,793.64,550.6
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,829.88,571.77
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,863.62,591.3
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,890.56,605.42
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,914.3,617.65
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,935.07,629.4
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,952.71,639.4
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,969.08,648.42
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,974.08,651.0
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,976.56,651.7
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,975.63,650.62
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,967.01,646.27
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,955.13,640.25
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,938.32,631.48
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,918.46,621.05
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,891.35,606.37
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,866.57,593.14
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,830.72,574.27
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,792.92,554.04
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,747.89,527.82
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,701.74,500.5
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,548.94,399.61
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,406.42,300.43
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,363.66,271.8
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,321.25,241.66
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,344.32,260.24
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,345.64,260.85
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,276.59,207.56
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,214.24,157.99
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,144.41,101.65
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,81.07,39.78
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,27.97,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,12.39,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,21.16,10.2
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,31.28,20.63
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,36.73,25.75
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,41.93,30.42
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,44.75,32.78
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,74.67,39.91
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,123.49,66.8
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,180.47,108.36
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,234.92,152.4
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,292.13,199.74
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,348.82,246.01
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,406.84,291.91
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,462.95,335.81
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,521.07,379.54
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,572.61,416.26
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,624.26,451.5
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,673.39,483.86
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,721.08,513.98
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,764.24,538.83
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,805.25,561.81
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,841.6,582.64
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,875.38,601.67
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,905.19,618.96
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,932.03,634.44
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,898.38,612.68
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,841.35,572.04
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,920.67,624.9
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,990.38,664.31
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,992.91,664.16
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,991.94,663.0
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,984.5,659.33
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,973.67,653.89
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,956.97,644.13
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,937.11,632.69
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,909.0,617.46
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,878.25,600.7
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,846.49,583.54
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,808.27,562.25
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,762.06,535.46
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,714.85,507.65
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,661.01,475.91
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,607.19,442.46
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,544.59,400.64
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,483.83,358.7
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,416.18,311.57
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,349.6,263.05
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,277.81,208.11
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,213.43,156.86
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,142.43,99.38
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,76.9,32.27
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,26.6,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,11.44,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,23.14,11.33
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,36.26,24.74
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,46.41,33.95
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,56.1,42.48
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,62.29,47.68
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,90.78,55.91
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,136.18,81.7
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,185.74,117.32
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,236.18,157.16
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,290.01,200.55
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,343.1,242.98
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,397.61,285.25
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,450.83,326.06
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,504.87,366.09
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,555.17,401.56
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,603.85,434.6
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,650.9,466.67
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,697.12,497.38
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,738.18,522.82
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,777.2,546.33
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,741.64,518.65
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,687.5,479.11
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,664.61,462.41
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,629.41,437.43
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,732.48,507.28
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,839.48,576.1
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,890.37,609.55
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,943.15,643.44
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,944.06,645.0
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,941.88,645.5
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,819.2,566.66
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,689.43,480.76
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,596.07,421.54
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,517.04,369.22
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,647.32,463.66
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,768.19,546.67
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,733.52,525.21
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,697.18,504.06
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,650.7,474.11
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,604.6,443.93
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,301.59,229.38
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,22.28,12.08
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,19.48,10.04
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,16.69,7.83
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,13.9,5.65
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,11.11,3.42
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,8.33,1.13
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.55,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.24,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.92,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.48,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.77,9.39
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,32.51,21.88
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,38.77,27.83
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,44.74,33.24
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,47.82,35.95
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,76.71,43.01
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,125.19,69.81
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,178.92,109.09
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,237.48,156.85
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,295.1,204.94
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,351.96,251.8
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,410.55,298.63
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,467.14,342.87
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,524.04,385.67
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,579.48,426.18
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,632.66,463.82
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,682.59,498.21
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,731.04,530.05
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,775.03,556.47
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,816.85,581.08
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,854.07,603.66
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,888.62,624.44
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,918.61,640.99
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,945.5,655.57
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,966.75,668.03
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,984.6,678.56
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,997.06,684.58
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,1005.94,688.6
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,1009.17,690.81
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,1008.77,691.06
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,1000.79,686.96
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,989.28,680.97
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,972.78,673.47
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,952.98,664.06
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,925.76,648.78
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,903.66,636.74
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,824.53,589.01
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,743.17,538.71
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,746.69,543.9
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,736.98,539.11
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,656.91,487.57
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,577.65,434.21
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,516.94,391.66
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,454.01,346.14
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,418.65,320.95
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,376.54,288.82
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,300.43,229.13
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,231.7,173.07
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,153.13,107.38
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,81.81,16.66
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,29.36,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.58,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,23.64,10.94
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,37.11,25.69
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,52.16,39.26
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,66.65,52.06
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,80.22,63.75
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,105.38,75.31
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,127.33,79.43
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,178.09,109.22
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,232.25,153.47
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,292.49,203.46
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,348.32,249.94
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,405.91,296.66
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,461.75,340.51
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,517.89,382.94
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,572.62,422.86
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,625.75,460.33
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,674.94,493.3
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,722.62,523.58
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,765.99,549.6
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,807.27,573.87
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,771.8,547.74
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,704.83,497.97
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,687.55,484.92
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,657.85,463.3
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,638.61,450.15
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,617.14,435.34
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,708.05,497.02
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,789.39,550.02
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,717.18,501.1
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,630.13,443.22
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,638.57,450.77
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,645.73,456.66
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,704.02,497.37
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,757.05,533.5
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,708.31,502.48
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,671.48,479.6
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,592.11,427.7
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,502.42,367.63
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,372.32,275.77
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,225.52,167.61
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,199.83,149.65
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,174.39,131.06
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,151.8,114.08
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,129.52,97.07
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,107.0,79.89
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,84.91,62.62
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,64.42,46.24
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,43.62,29.25
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,26.48,14.67
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,10.2,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.24,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.53,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,20.41,8.08
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,32.45,21.61
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,41.18,29.71
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,50.26,37.81
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,54.71,41.61
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,81.86,48.74
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,127.57,74.04
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,178.34,110.69
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,230.62,152.67
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,286.13,198.2
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,341.17,243.37
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,397.75,288.6
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,454.73,332.49
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,509.58,373.35
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,561.19,410.48
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,612.09,445.81
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,660.48,478.8
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,707.73,510.03
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,750.13,536.18
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,790.43,559.81
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,826.75,581.04
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,860.69,600.54
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,889.11,615.19
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,914.59,627.91
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,935.44,639.04
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,953.13,648.31
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,970.09,658.22
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,975.25,661.29
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,977.2,662.75
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,975.68,662.35
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,872.09,599.78
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,737.6,511.51
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,843.02,585.49
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,925.69,635.88
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,898.09,619.24
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,867.8,602.48
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,783.34,552.08
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,692.27,494.38
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,674.26,486.1
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,657.22,477.18
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,489.22,361.75
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,322.01,241.43
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,418.63,316.86
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,477.12,360.14
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,408.75,309.54
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,344.36,260.92
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,270.1,203.08
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,202.15,148.15
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,129.32,87.08
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,58.94,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,20.8,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
