Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,7.63,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,19.64,6.91
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,32.49,21.52
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,41.62,29.88
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,50.35,37.55
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,55.73,42.2
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,82.16,49.11
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,127.72,74.16
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,178.43,110.47
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,230.2,151.63
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,285.21,196.28
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,340.01,240.57
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,396.58,284.98
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,451.01,326.13
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,507.89,367.26
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,560.95,404.73
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,614.63,441.34
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,663.24,474.2
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,710.57,505.35
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,662.84,468.34
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,582.13,409.15
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,633.64,444.76
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,682.22,476.86
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,707.35,493.12
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,731.75,509.13
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,850.96,590.74
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,952.02,652.79
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,969.85,660.87
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,976.34,663.4
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,827.57,570.04
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,649.12,450.48
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,820.0,569.46
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,958.04,655.02
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,788.18,549.15
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,596.77,421.92
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,749.89,531.7
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,862.41,604.87
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,825.61,583.05
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,791.07,564.3
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,742.54,535.05
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,693.32,504.95
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,639.13,471.22
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,585.11,435.7
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,522.38,392.0
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,461.64,348.39
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,388.69,295.97
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,325.12,248.01
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,253.21,191.22
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,189.12,138.82
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,100.65,66.28
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,20.62,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.53,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,6.67,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,19.67,6.22
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,33.33,22.23
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,44.0,32.07
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,54.19,41.15
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,60.85,46.85
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,87.6,54.83
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,131.93,79.47
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,181.22,114.68
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,231.99,155.06
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,286.2,199.11
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,339.57,242.0
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,395.31,285.57
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,449.24,327.57
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,503.91,368.79
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,558.84,408.25
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,613.13,446.03
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,661.64,478.51
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,708.94,509.21
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,751.76,535.22
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,792.59,559.07
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,732.43,515.27
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,646.13,452.32
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,512.83,363.36
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,369.39,263.55
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,271.5,196.07
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,182.36,132.1
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,341.46,248.25
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,500.7,357.49
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,373.64,268.92
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,237.39,172.18
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,132.06,95.33
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,29.83,17.54
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,136.9,100.1
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,249.12,183.77
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,131.96,96.38
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,20.47,10.46
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,20.46,10.57
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,20.45,10.64
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,75.45,54.29
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,133.9,100.2
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,182.37,138.92
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,224.0,172.0
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,194.88,149.68
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,166.14,127.55
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,136.08,104.07
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,106.71,80.62
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,73.08,53.31
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,45.96,31.0
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,26.97,14.16
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.58,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.05,1.13
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,24.14,14.72
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,39.99,29.0
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,55.38,42.69
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,72.19,57.48
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,89.31,68.88
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,112.17,87.14
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,136.38,106.16
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,126.39,98.08
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,114.12,88.15
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,173.9,135.12
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,233.91,181.26
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,231.17,178.77
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,227.21,175.39
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,221.46,170.65
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,214.97,165.35
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,239.72,184.23
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,264.99,203.27
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,289.35,221.12
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,314.19,239.16
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,310.06,235.82
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,305.61,232.39
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,285.03,216.86
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,264.01,201.0
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,274.56,209.01
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,285.18,216.98
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,310.65,236.24
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,336.49,255.63
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,284.04,216.65
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,231.51,177.21
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,187.95,143.8
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,144.59,110.04
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,160.31,122.71
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,176.22,135.41
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,147.33,112.83
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,118.64,90.27
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,153.15,118.37
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,188.8,147.21
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,121.69,93.91
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,57.69,42.08
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,61.41,45.36
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,65.13,48.6
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,56.26,41.4
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,47.39,34.12
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,39.0,27.2
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,30.62,20.15
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,22.72,13.34
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,14.82,6.5
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,8.79,0.78
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.11,1.03
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,26.75,16.92
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,32.87,22.92
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,38.7,28.32
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,41.7,31.04
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,68.65,37.49
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,118.21,65.02
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,175.72,108.34
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,230.65,154.37
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,288.39,203.99
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,345.24,252.88
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,403.16,301.35
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,429.57,324.98
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,431.65,326.84
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,409.63,309.93
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,373.7,281.59
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,446.6,335.67
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,524.54,391.79
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,414.35,310.16
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,283.91,212.09
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,335.59,250.62
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,384.51,285.78
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,601.59,445.08
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,824.48,596.85
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,759.65,548.57
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,697.66,504.23
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,747.92,540.93
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,808.36,582.53
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,536.75,396.1
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,239.48,178.04
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,456.05,341.33
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,666.53,487.44
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,478.23,354.71
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,279.71,209.82
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,480.32,363.23
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,661.5,491.77
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,555.52,415.33
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,441.41,333.59
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,417.76,318.63
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,392.89,301.81
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,518.76,400.68
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,603.32,465.37
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,540.53,418.64
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,479.46,373.22
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,408.28,319.14
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,341.48,266.19
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,264.38,203.34
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,195.65,145.26
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,105.21,64.23
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.3,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,14.08,0.6
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,28.77,18.66
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,36.6,26.21
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,44.01,32.96
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,47.53,36.15
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,73.68,42.59
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,122.54,69.69
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,176.21,109.21
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,230.98,154.18
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,288.82,202.76
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,348.42,252.57
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,406.22,299.82
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,462.37,344.16
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,518.96,387.16
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,573.28,427.39
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,627.34,466.13
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,676.1,500.04
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,723.62,531.93
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,767.47,558.59
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,809.27,583.51
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,846.73,606.48
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,881.57,627.66
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,912.07,644.74
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,939.61,659.9
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,960.37,672.19
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,977.73,682.54
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,854.94,603.18
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,698.25,494.22
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,740.47,525.96
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,781.05,554.27
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,643.9,461.34
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,479.16,347.45
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,571.8,416.0
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,661.06,478.42
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,792.81,572.54
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,896.66,639.72
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,859.08,617.33
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,819.22,594.98
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,773.18,567.05
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,725.74,537.73
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,670.19,502.68
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,617.41,468.71
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,554.15,424.72
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,492.58,380.1
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,421.39,327.03
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,354.46,274.68
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,275.14,210.73
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,204.59,151.18
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,121.18,69.34
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,36.82,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,12.83,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,26.1,16.41
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,32.71,22.92
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,38.99,28.7
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,42.39,31.73
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,69.44,38.19
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,120.16,65.79
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,179.25,109.43
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,235.5,155.78
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,294.61,205.62
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,352.99,254.27
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,412.8,302.55
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,470.77,348.16
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,530.41,393.13
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,585.18,433.01
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,639.15,470.85
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,689.58,505.39
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,738.42,536.99
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,783.17,563.7
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,825.62,588.52
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,863.42,610.39
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,898.41,630.25
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,928.13,646.39
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,954.62,660.51
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,976.34,672.02
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,994.55,681.48
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,1004.13,684.54
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,1009.94,685.59
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,1012.66,686.38
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,1011.69,685.22
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,1003.94,680.06
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,992.57,673.02
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,974.26,663.71
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,952.61,652.64
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,925.23,637.86
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,902.64,626.03
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,865.38,605.11
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,825.81,582.73
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,779.11,555.53
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,730.92,526.92
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,675.15,493.67
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,622.25,461.36
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,558.99,418.31
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,497.25,374.55
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,424.7,323.01
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,356.56,271.66
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,276.28,207.88
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,204.94,148.19
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,116.61,59.16
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,31.49,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,12.92,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,26.25,16.27
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,33.3,23.24
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,40.0,29.43
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,43.35,32.41
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,70.12,38.69
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,121.44,66.72
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,177.2,107.79
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,237.22,156.81
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,296.62,206.46
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,354.86,255.04
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,414.43,303.29
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,472.53,348.7
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,530.87,392.3
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,587.06,432.8
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,641.2,470.28
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,691.69,503.32
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,740.63,533.47
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,785.43,559.26
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,828.01,583.09
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,865.69,604.61
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,900.56,624.14
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,931.0,640.49
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,958.28,654.87
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,979.46,666.96
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,997.11,677.1
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,1008.65,683.5
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,1016.48,687.91
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,1018.1,690.26
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,1015.97,690.62
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,1008.15,687.78
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,996.68,682.94
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,978.13,673.01
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,956.19,661.2
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,927.29,645.2
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,895.51,627.44
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,864.81,611.51
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,824.18,589.03
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,776.42,560.49
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,727.34,530.6
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,670.86,494.95
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,617.33,460.51
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,551.6,415.41
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,487.81,369.88
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,415.65,317.75
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,347.98,266.05
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,267.68,201.76
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,196.61,141.81
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,92.81,38.91
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.57,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,28.85,17.94
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,37.75,26.55
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,47.16,35.01
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,52.22,39.43
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,77.47,46.19
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,123.15,70.38
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,174.83,107.23
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,228.23,150.21
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,284.87,196.86
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,341.17,242.63
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,401.97,290.34
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,457.67,333.19
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,513.89,374.71
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,567.41,412.73
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,620.72,449.09
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,670.35,481.54
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,716.77,510.75
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,760.66,536.54
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,802.64,560.69
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,839.75,582.67
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,874.25,602.92
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,903.5,620.79
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,929.75,636.92
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,950.61,648.99
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,968.1,659.17
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,978.42,664.82
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,985.14,668.54
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,987.05,670.02
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,985.37,669.57
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,978.01,665.93
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,967.1,660.39
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,948.45,651.69
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,934.84,646.17
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,907.18,630.75
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,876.63,613.66
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,839.1,592.56
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,799.42,569.91
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,752.39,541.77
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,704.08,512.33
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,651.38,479.7
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,595.75,443.92
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,532.17,400.12
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,470.5,355.96
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,398.49,303.18
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,331.18,251.27
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,252.3,188.5
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,182.68,129.83
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,85.81,25.53
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,12.98,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,26.48,15.9
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,34.41,23.7
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,41.93,30.54
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,55.45,42.21
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,83.91,54.71
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,119.92,70.39
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,171.29,103.44
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,225.08,146.35
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,281.99,192.73
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,340.93,240.27
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,398.59,285.53
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,454.45,328.36
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,510.75,369.86
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,564.78,408.35
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,619.05,445.64
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,667.84,479.46
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,715.1,511.03
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,758.84,537.5
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,800.38,562.26
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,836.79,584.04
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,870.51,604.04
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,898.82,620.19
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,923.95,634.41
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,944.7,646.52
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,962.07,656.71
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,970.57,661.75
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,975.42,664.83
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,976.71,665.97
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,974.43,665.18
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,965.36,661.36
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,961.55,660.86
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,943.02,650.71
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,921.27,638.82
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,891.57,622.08
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,859.26,603.72
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,820.98,582.65
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,780.68,559.99
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,735.15,532.39
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,685.34,501.46
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,628.97,465.46
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,572.92,427.87
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,506.13,381.36
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,442.03,335.04
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,369.66,281.66
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,302.3,229.56
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,221.27,164.9
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,153.54,107.8
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,70.87,8.34
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,14.23,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,28.13,17.19
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,38.24,26.98
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,47.92,35.65
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,54.73,41.57
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,78.57,48.11
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,123.42,72.09
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,174.08,107.97
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,226.11,148.99
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,281.57,193.55
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,336.3,237.24
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,393.0,281.05
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,447.5,322.39
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,504.3,363.74
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,556.66,401.01
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,608.47,436.7
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,656.43,469.21
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,703.23,500.12
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,682.0,481.46
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,637.72,447.63
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,706.79,494.27
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,775.15,538.49
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,843.96,584.06
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,908.85,622.78
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,928.62,633.74
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,945.17,643.42
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,954.79,650.02
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,960.94,654.77
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,961.88,655.69
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,959.4,654.77
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,949.94,649.85
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,937.16,643.14
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,917.84,631.75
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,895.52,618.68
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,871.57,605.54
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,839.98,587.66
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,800.67,566.02
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,759.61,542.96
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,711.67,513.88
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,662.89,483.73
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,605.43,446.71
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,548.57,408.67
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,483.65,363.53
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,421.11,318.4
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,345.91,262.86
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,280.16,211.87
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,205.05,151.92
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,139.67,96.45
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,64.08,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
