Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,15.05,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,28.15,16.94
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,40.64,28.91
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,52.58,39.61
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,60.48,46.47
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,84.62,54.39
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,128.33,78.57
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,177.31,113.27
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,227.67,152.48
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,280.94,194.76
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,333.91,236.57
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,389.07,278.79
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,427.18,308.68
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,455.16,329.41
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,524.3,379.07
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,604.45,435.25
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,651.76,467.73
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,697.93,499.05
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,740.2,525.95
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,780.42,550.07
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,816.27,571.69
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,849.75,591.7
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,642.28,455.28
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,385.81,274.45
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,313.64,225.5
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,232.91,168.04
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,229.06,165.69
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,225.12,162.98
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,394.9,286.21
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,574.49,408.73
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,465.31,333.27
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,369.55,266.6
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,342.7,248.53
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,315.68,229.78
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,323.67,236.58
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,331.4,243.07
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,353.55,261.23
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,386.68,287.04
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,339.44,253.6
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,305.17,229.38
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,300.71,227.54
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,282.7,215.35
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,241.04,184.2
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,192.48,147.14
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,212.68,163.5
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,223.41,170.34
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,155.34,114.88
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,94.17,63.09
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,42.6,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,13.06,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,25.8,14.85
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,35.59,24.58
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,44.98,33.08
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,51.12,38.54
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,74.39,44.97
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,127.69,81.53
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,172.36,119.57
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,214.33,153.3
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,256.46,187.35
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,279.33,207.83
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,293.42,219.89
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,345.61,258.15
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,404.61,300.69
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,442.2,326.85
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,479.94,352.5
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,517.73,378.4
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,556.0,404.09
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,498.83,361.57
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,430.19,311.01
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,565.68,407.06
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,698.88,495.83
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,813.09,572.01
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,913.53,632.85
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,881.54,611.8
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,826.01,573.14
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,822.97,572.01
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,817.4,568.69
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,735.93,514.64
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,650.98,458.03
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,686.19,483.53
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,705.65,497.72
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,833.69,585.38
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,928.46,642.8
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,794.76,560.27
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,643.46,460.56
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,595.57,432.17
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,547.82,401.92
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,636.06,467.92
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,695.46,509.57
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,641.9,474.82
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,585.37,437.87
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,521.57,394.11
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,459.65,349.68
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,385.76,294.15
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,317.07,239.97
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,235.6,174.1
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,164.56,110.03
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,60.62,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,14.3,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,26.77,15.73
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,44.52,32.64
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,61.89,48.28
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,78.93,63.17
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,96.14,72.35
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,115.52,74.86
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,175.09,109.37
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,188.77,134.07
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,171.04,130.78
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,244.47,184.19
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,336.11,251.39
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,413.27,308.0
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,515.64,383.06
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,569.79,422.32
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,624.27,460.82
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,674.05,494.22
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,722.38,525.46
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,690.52,497.73
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,628.99,450.24
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,645.61,460.88
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,660.3,469.28
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,661.46,468.21
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,660.27,465.73
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,732.59,515.61
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,817.25,571.17
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,822.03,573.38
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,824.49,575.23
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,736.86,517.58
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,645.92,457.16
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,814.86,575.2
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,950.31,660.31
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,788.16,557.07
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,618.58,442.64
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,743.45,533.89
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,847.24,602.45
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,658.67,479.21
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,464.21,343.9
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,311.85,234.77
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,147.67,109.93
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,364.71,282.11
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,543.52,413.43
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,474.57,362.0
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,405.71,311.33
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,332.75,256.16
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,266.01,203.26
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,188.59,140.16
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,122.09,79.55
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,42.09,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,16.68,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,27.51,15.88
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,39.28,27.87
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,50.54,38.11
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,53.27,40.72
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,62.64,46.45
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,88.82,67.56
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,115.27,88.31
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,160.24,121.2
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,213.61,160.6
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,287.48,210.78
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,397.78,290.39
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,453.66,333.2
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,510.35,375.41
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,509.11,373.87
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,482.46,352.77
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,524.95,382.07
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,568.76,411.04
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,684.26,491.94
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,806.8,571.78
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,839.04,589.95
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,872.49,609.89
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,902.46,626.31
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,929.52,640.87
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,848.92,589.67
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,733.56,511.32
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,874.67,608.77
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,988.79,677.3
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,989.78,676.73
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,987.11,675.74
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,977.83,669.66
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,965.03,661.7
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,945.84,652.73
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,931.62,646.88
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,902.13,630.37
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,869.82,612.24
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,830.42,590.7
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,788.93,567.52
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,739.79,537.77
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,689.59,506.77
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,635.23,472.54
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,577.9,434.4
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,511.28,388.02
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,447.04,341.26
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,371.16,283.85
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,300.95,228.12
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,218.03,160.65
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,145.09,90.58
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,52.68,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,14.3,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,23.53,12.49
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,33.0,22.44
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,41.08,29.82
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,45.61,33.87
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,68.69,39.78
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,116.64,65.06
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,170.03,103.29
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,223.93,146.72
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,281.07,193.82
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,340.38,241.84
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,398.46,287.35
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,454.48,329.9
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,510.97,370.79
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,565.75,409.25
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,621.0,446.5
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,670.57,478.39
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,718.56,507.69
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,762.01,532.71
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,803.31,556.02
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,840.38,577.58
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,874.68,597.34
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,903.97,614.93
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,930.14,630.79
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,840.41,576.26
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,714.32,492.41
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,862.35,593.61
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,983.08,664.6
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,983.94,663.8
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,981.11,662.73
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,972.13,658.26
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,959.59,651.89
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,940.16,642.9
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,917.49,632.05
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,888.4,616.03
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,864.03,602.94
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,824.9,581.71
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,783.68,558.95
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,734.21,529.3
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,683.8,498.48
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,626.07,462.87
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,571.74,427.8
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,504.83,381.69
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,440.67,335.29
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,365.62,278.71
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,296.3,223.71
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,211.78,154.75
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,136.31,79.3
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,49.49,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,13.34,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,22.66,11.55
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,31.28,21.02
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,39.44,28.5
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,60.77,47.17
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,94.25,70.31
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,111.28,70.49
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,167.92,102.52
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,217.08,151.25
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,243.35,179.92
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,279.77,208.79
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,315.06,235.78
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,374.81,279.94
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,445.11,331.22
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,522.4,387.0
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,613.8,451.47
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,663.11,485.19
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,711.04,517.31
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,754.02,542.96
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,794.68,566.31
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,826.61,584.88
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,859.66,604.02
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,886.58,618.76
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,910.34,631.54
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,929.2,641.73
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,944.75,649.97
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,957.96,656.56
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,959.69,656.41
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,959.7,656.86
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,956.23,655.4
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,943.69,648.68
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,927.89,640.21
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,907.16,630.14
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,888.74,621.54
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,855.42,602.4
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,819.93,581.94
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,778.53,558.61
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,735.57,533.87
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,679.67,499.56
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,624.06,463.65
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,559.38,420.78
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,501.68,381.17
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,430.67,330.04
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,364.21,280.31
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,291.91,224.4
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,226.0,171.46
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,143.9,104.83
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,75.11,38.35
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,27.08,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,14.77,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,25.39,13.19
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,42.36,30.42
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,58.76,45.25
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,70.75,55.94
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,91.07,63.18
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,131.61,86.56
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,178.61,120.31
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,213.06,153.89
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,230.81,173.11
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,294.44,218.39
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,384.56,284.83
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,389.18,290.81
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,371.02,277.62
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,472.36,352.51
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,595.87,440.42
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,643.71,472.46
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,690.59,503.64
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,638.4,462.92
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,555.51,401.12
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,697.69,502.8
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,840.97,596.3
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,760.52,538.26
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,656.93,464.47
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,670.93,475.0
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,683.89,483.52
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,689.11,486.73
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,692.95,489.22
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,627.04,445.07
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,572.9,408.35
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,669.15,477.38
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,761.42,540.59
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,731.03,520.39
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,686.49,492.63
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,664.81,480.94
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,641.07,467.43
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,596.34,439.24
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,551.38,410.44
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,494.95,371.87
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,439.9,333.44
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,395.48,302.79
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,351.51,271.4
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,375.72,290.9
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,378.16,292.28
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,304.35,234.54
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,237.4,180.45
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,161.99,118.01
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,90.83,40.44
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,31.37,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,14.3,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,23.63,11.42
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,34.74,23.92
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,45.38,33.73
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,34.24,24.33
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,32.48,21.62
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,53.46,38.9
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,74.11,55.5
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,105.99,80.84
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,138.15,105.8
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,160.24,122.05
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,183.22,138.78
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,226.71,171.01
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,274.03,205.48
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,297.33,221.68
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,321.06,238.1
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,378.5,279.51
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,444.15,325.71
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,480.73,350.03
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,518.63,375.11
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,499.52,360.69
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,469.1,338.96
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,452.61,327.05
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,434.67,313.95
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,515.45,370.86
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,588.14,420.33
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,791.92,561.46
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,966.24,668.34
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,692.53,493.07
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,367.08,264.43
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,683.11,495.17
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,941.75,659.7
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,597.65,435.45
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,193.15,141.01
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,552.59,413.7
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,846.56,608.58
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,807.39,582.54
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,766.23,558.97
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,717.81,529.59
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,668.26,498.74
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,613.17,463.13
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,555.68,423.72
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,489.78,375.37
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,426.46,327.05
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,349.56,267.99
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,279.04,211.12
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,192.94,139.45
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,112.24,38.11
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,40.96,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,12.87,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,21.25,9.14
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,31.25,20.84
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,39.89,28.88
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,44.48,33.11
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,65.76,38.74
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,120.52,75.31
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,163.16,111.18
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,207.93,146.33
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,255.03,183.79
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,301.02,219.99
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,345.93,254.34
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,397.33,292.73
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,453.72,334.0
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,524.98,385.93
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,607.26,444.67
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,551.9,403.33
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,458.4,333.9
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,499.47,363.05
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,542.3,391.9
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,564.08,406.53
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,585.4,420.99
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,540.03,388.26
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,480.61,346.07
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,634.46,455.38
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,783.56,555.16
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,789.64,557.53
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,793.36,560.09
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,769.13,543.06
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,731.34,517.77
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,603.22,432.48
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,475.38,344.27
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,439.01,320.83
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,402.54,296.25
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,458.71,338.79
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,497.36,368.14
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,413.78,308.64
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,320.39,241.13
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,264.23,200.32
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,209.65,159.45
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,184.62,140.98
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,159.75,122.16
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,291.55,228.27
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,394.03,304.54
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,317.44,243.38
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,247.59,186.63
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,164.41,117.19
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,86.6,13.86
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,30.89,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,11.91,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,22.38,9.19
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,37.8,26.13
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,53.56,40.33
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,69.91,54.81
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,90.71,67.14
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,120.36,88.08
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,151.35,111.64
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,90.86,66.0
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,13.92,5.82
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,12.07,4.27
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,10.21,2.7
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,135.44,102.69
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,261.6,198.24
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,248.15,186.69
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,230.68,172.91
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,359.9,269.33
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,494.94,364.98
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,495.37,363.1
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,492.63,360.2
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,556.93,405.74
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,633.04,457.5
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,649.99,467.82
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,665.88,478.11
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,802.41,574.81
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,925.66,652.35
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,778.28,555.48
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,590.72,424.94
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,670.0,482.95
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,735.05,527.79
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,843.74,604.58
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,922.58,655.23
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,803.42,581.35
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,663.95,487.6
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,688.32,509.08
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,694.65,516.82
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,723.63,540.86
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,736.19,551.24
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,681.12,515.61
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,626.26,479.89
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,567.74,439.64
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,510.25,398.34
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,440.99,346.18
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,375.24,294.72
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,296.09,231.16
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,228.2,174.42
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,151.18,107.96
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,74.84,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,26.36,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
