Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.77,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.26,0.22
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,20.41,11.68
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,31.57,21.82
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,43.68,32.64
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,55.6,40.98
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,68.28,51.41
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,81.05,61.72
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,146.9,110.85
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,229.44,173.4
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,269.63,205.03
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,312.06,238.2
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,338.48,258.84
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,361.48,276.04
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,327.24,249.59
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,281.16,213.5
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,309.58,234.82
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,338.96,256.39
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,343.79,259.06
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,348.09,261.44
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,417.95,313.26
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,499.4,372.0
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,321.03,241.23
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,143.83,106.48
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,372.38,281.17
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,597.19,441.34
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,780.73,575.06
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,942.53,683.9
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,702.11,519.4
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,418.33,310.75
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,321.07,241.11
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,214.54,161.28
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,571.76,437.89
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,868.64,643.57
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,615.73,465.88
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,337.74,256.93
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,281.58,215.91
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,215.0,165.08
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,247.75,192.13
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,267.22,208.45
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,235.99,184.92
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,204.84,161.09
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,172.63,135.44
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,140.97,109.65
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,105.93,80.7
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,71.99,52.27
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,42.94,26.94
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.06,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.2,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,10.96,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,18.6,5.27
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,27.92,17.88
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,36.72,26.12
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,41.04,30.25
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,61.04,35.63
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,107.72,72.55
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,124.82,96.51
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,145.23,112.37
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,169.22,130.98
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,176.69,136.74
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,180.59,139.46
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,150.71,115.66
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,119.04,90.35
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,150.97,115.24
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,183.48,140.11
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,278.14,213.16
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,376.03,286.64
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,259.03,197.73
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,134.87,101.24
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,83.09,60.69
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,31.69,19.81
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,199.59,152.09
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,374.79,283.1
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,343.36,258.89
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,300.47,226.9
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,384.65,290.51
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,460.16,346.14
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,398.07,300.08
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,335.31,253.47
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,428.16,325.01
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,535.17,404.22
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,521.5,395.33
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,506.83,386.46
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,309.34,239.16
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,126.17,95.44
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,150.98,115.8
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,176.87,136.59
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,103.38,78.46
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,35.3,23.39
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,30.63,19.73
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,25.98,15.97
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,21.33,12.13
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,16.68,8.23
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,12.5,4.7
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.33,1.14
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.09,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.91,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.81,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.4,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.22,8.0
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,25.05,16.04
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,35.29,25.23
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,45.53,32.59
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,56.26,41.46
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,66.94,50.12
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,52.99,38.38
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,39.02,26.68
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,34.38,22.71
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,29.74,18.78
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,20.44,11.08
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.15,3.44
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.06,9.82
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,26.99,16.15
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,27.93,16.86
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,28.87,17.58
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,56.87,39.82
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,84.94,61.76
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,58.77,41.08
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,32.63,20.38
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,41.96,27.73
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,51.31,35.01
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,141.94,105.7
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,235.46,176.51
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,166.51,123.84
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,98.28,71.34
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,135.81,100.52
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,174.1,129.84
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,240.58,180.54
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,323.29,242.17
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,249.02,187.22
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,189.55,142.73
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,196.62,148.74
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,203.91,154.76
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,494.87,383.36
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,718.16,545.12
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,663.44,506.32
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,608.92,469.6
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,548.68,426.77
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,489.72,383.5
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,416.85,327.58
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,345.67,271.14
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,269.19,209.07
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,200.84,151.64
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,106.61,70.06
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,10.01,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,16.94,2.26
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,24.5,14.89
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,31.68,21.74
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,35.87,25.68
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,55.84,30.84
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,75.75,45.6
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,65.13,48.19
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,122.97,93.41
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,185.69,141.54
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,263.16,194.2
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,384.78,283.78
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,335.36,252.21
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,242.0,182.63
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,351.87,265.29
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,478.24,356.32
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,463.7,344.07
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,444.17,328.7
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,609.08,450.76
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,783.61,568.68
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,686.37,497.63
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,546.02,394.5
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,732.55,529.09
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,907.54,639.79
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,926.87,648.53
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,942.69,657.14
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,952.96,663.42
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,959.56,667.67
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,959.52,668.08
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,955.78,666.48
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,947.25,660.82
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,935.11,653.16
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,915.84,643.88
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,893.3,632.66
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,864.51,616.25
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,832.83,598.0
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,793.18,574.44
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,758.18,553.71
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,710.17,523.89
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,660.99,492.74
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,602.94,455.86
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,545.38,417.01
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,477.77,367.34
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,412.84,317.34
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,337.14,257.69
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,265.75,198.2
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,173.83,110.88
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,72.93,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,9.53,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,16.12,0.57
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,23.75,14.22
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,30.98,21.11
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,34.81,24.75
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,54.8,29.62
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,107.53,57.04
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,162.32,96.18
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,217.77,141.21
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,276.26,189.96
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,334.21,237.63
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,393.61,284.68
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,452.46,330.3
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,509.45,372.67
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,563.79,410.6
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,617.53,446.33
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,666.35,479.08
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,713.4,508.98
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,756.75,534.28
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,797.67,557.65
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,834.21,579.17
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,867.84,598.8
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,895.36,613.42
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,919.49,626.02
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,938.59,636.95
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,954.11,645.91
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,960.17,648.15
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,962.41,648.42
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,960.94,648.05
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,955.81,645.72
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,944.42,639.9
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,929.58,632.24
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,749.63,523.11
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,542.22,384.92
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,484.57,348.5
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,427.92,310.26
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,606.15,439.53
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,738.27,526.75
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,683.48,491.11
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,632.56,459.76
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,571.38,421.58
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,511.4,381.75
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,436.37,328.24
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,365.88,275.62
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,285.72,213.95
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,213.14,155.31
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,126.98,74.02
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,34.36,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,10.01,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,17.48,0.0
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,33.99,22.56
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,49.97,37.34
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,59.23,45.83
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,80.21,55.08
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,78.71,52.63
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,52.06,37.64
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,43.67,30.58
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,35.3,23.53
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,60.48,43.94
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,85.65,63.91
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,90.33,67.24
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,95.02,70.59
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,109.48,81.59
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,124.03,92.47
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,109.19,80.7
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,94.26,68.97
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,123.72,91.52
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,153.52,113.73
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,158.87,117.48
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,164.3,121.41
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,153.71,113.09
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,142.98,104.77
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,120.14,87.54
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,97.31,70.23
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,112.6,81.87
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,128.04,93.37
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,122.79,89.41
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,117.53,85.54
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,110.8,80.6
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,104.06,75.63
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,110.42,80.85
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,116.9,86.16
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,108.19,79.66
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,99.49,73.17
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,78.71,57.27
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,58.61,41.65
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,52.07,36.58
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,45.54,31.44
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,240.75,191.18
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,418.87,326.68
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,349.72,272.17
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,276.77,215.07
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,205.37,157.7
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,140.9,104.1
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,77.3,40.43
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,11.68,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,9.05,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,16.64,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,33.56,22.26
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,50.6,38.16
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,48.1,36.59
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,45.54,32.85
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,57.2,42.61
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,68.64,51.98
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,70.7,53.43
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,72.61,54.72
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,81.43,61.63
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,90.24,68.45
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,131.39,101.09
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,173.1,133.44
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,130.83,99.58
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,87.66,65.05
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,151.78,115.47
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,217.08,165.31
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,217.53,164.94
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,217.9,164.78
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,252.17,190.61
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,287.21,216.6
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,246.0,185.1
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,204.33,153.35
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,246.7,185.55
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,290.03,217.8
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,299.45,224.41
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,308.99,231.27
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,394.99,295.53
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,469.73,350.05
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,461.8,344.59
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,453.34,339.34
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,525.43,394.15
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,593.97,444.94
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,671.41,503.19
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,731.78,548.77
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,427.36,330.12
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,129.87,97.94
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,128.92,98.12
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,128.41,98.03
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,287.1,227.88
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,409.72,323.21
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,340.86,268.58
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,268.05,210.55
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,196.45,151.75
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,131.88,97.17
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,63.34,27.44
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.77,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.27,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,28.25,17.57
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,46.3,34.15
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,65.64,51.4
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,83.16,63.2
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,105.88,80.57
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,130.87,99.82
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,151.95,116.92
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,172.45,133.42
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,184.77,143.31
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,195.71,151.84
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,215.88,166.81
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,236.42,181.76
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,235.47,180.24
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,234.39,178.72
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,208.94,158.64
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,182.43,137.87
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,221.16,166.99
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,260.85,195.91
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,267.84,200.65
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,274.84,205.66
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,258.68,193.36
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,242.18,180.94
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,519.16,387.05
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,789.45,568.17
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,833.43,594.31
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,879.67,624.75
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,875.36,621.87
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,868.08,617.96
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,777.56,559.07
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,678.14,493.48
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,744.51,541.92
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,795.96,577.93
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,650.03,478.25
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,489.98,366.56
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,570.03,428.52
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,639.47,478.96
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,576.13,435.03
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,513.6,392.04
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,446.88,344.55
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,374.23,291.11
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,308.55,241.17
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,247.51,192.82
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,180.19,138.04
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,118.84,86.35
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,56.75,17.66
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,8.58,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,15.07,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,30.92,19.84
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,44.62,33.07
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,55.28,42.9
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,75.57,51.93
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,92.07,63.83
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,86.01,65.97
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,103.8,80.16
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,121.77,94.12
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,150.85,116.22
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,181.31,138.93
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,170.29,129.9
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,157.86,119.9
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,193.39,146.63
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,230.1,173.58
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,357.9,269.64
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,490.95,365.5
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,467.73,346.3
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,432.11,319.35
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,420.72,310.95
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,407.59,301.07
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,413.52,304.89
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,419.18,308.4
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,357.65,264.11
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,284.2,210.69
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,414.08,307.34
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,549.7,403.22
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,385.42,285.9
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,224.23,166.86
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,118.44,87.32
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,17.68,8.44
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,80.18,58.13
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,145.94,109.58
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,137.29,102.96
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,128.65,96.53
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,85.43,62.97
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,44.62,30.62
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,25.53,15.25
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.49,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.56,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.63,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.24,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.85,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.39,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.92,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.46,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,8.1,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,13.43,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,27.36,16.47
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,40.72,29.26
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,49.95,37.82
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,69.31,45.83
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,111.02,67.67
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,160.53,102.9
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,193.76,139.36
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,202.32,154.48
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,250.79,191.58
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,307.71,235.46
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,260.74,200.91
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,195.5,150.22
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,269.06,206.86
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,347.31,265.4
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,281.74,215.17
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,207.04,157.44
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,288.62,219.61
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,370.3,279.62
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,331.31,249.92
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,282.56,213.25
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,296.81,224.09
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,311.29,234.83
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,192.35,145.16
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,75.59,54.46
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,108.76,80.55
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,142.61,106.67
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,531.4,408.78
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,890.63,656.68
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,502.1,384.64
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,78.32,56.59
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,459.01,359.35
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,807.57,605.29
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,773.89,580.11
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,738.17,557.46
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,694.17,529.38
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,649.12,499.54
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,584.14,453.41
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,526.34,411.37
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,463.38,364.97
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,403.03,319.06
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,328.41,260.01
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,251.82,197.91
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,178.87,137.57
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,113.5,81.16
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,52.8,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,7.15,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,12.65,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,28.97,17.52
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,43.17,31.29
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,21.41,13.0
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.78,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.24,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.7,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,87.73,65.89
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,171.24,132.1
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,162.8,125.61
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,150.44,115.82
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,136.92,104.65
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,122.78,93.04
