Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,277.36,213.63
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,448.09,340.44
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,283.16,216.82
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,100.82,74.47
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,265.83,202.97
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,444.76,334.11
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,429.0,321.09
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,418.41,312.89
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,224.23,169.1
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,31.68,19.48
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,381.06,293.09
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,745.17,547.77
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,709.78,519.72
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,682.83,500.82
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,719.09,528.12
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,766.92,561.96
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,502.41,376.62
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,216.49,162.28
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,301.0,228.78
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,376.03,285.64
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,383.08,291.96
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,401.84,307.15
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,576.27,441.32
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,709.61,537.15
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,656.5,499.85
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,603.18,463.64
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,540.42,418.26
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,479.24,372.52
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,406.91,316.94
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,338.81,262.33
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,254.15,193.39
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,179.16,126.72
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,81.78,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,14.3,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,21.85,11.91
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,31.04,21.35
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,36.15,26.29
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,53.81,31.4
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,107.33,70.58
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,135.22,101.62
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,183.94,128.24
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,275.45,193.22
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,333.63,242.67
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,393.57,292.56
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,451.66,340.44
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,510.06,387.06
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,564.68,428.72
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,617.94,468.03
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,667.34,503.92
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,715.04,537.68
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,758.49,565.52
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,799.57,591.4
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,835.18,613.31
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,867.83,633.09
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,762.56,559.85
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,618.85,454.46
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,581.64,429.46
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,552.66,408.69
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,774.34,569.53
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,966.11,691.81
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,841.99,610.8
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,683.63,500.83
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,655.42,483.61
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,626.03,464.08
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,604.31,451.24
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,581.25,437.23
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,713.88,537.08
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,818.75,608.71
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,775.49,580.58
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,730.49,552.58
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,676.09,516.4
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,621.28,479.17
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,561.92,437.15
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,500.55,391.31
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,426.34,333.88
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,356.53,277.37
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,271.05,207.53
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,195.51,137.32
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,73.54,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.67,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,19.03,9.52
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,31.51,21.89
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,46.55,35.66
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,61.58,46.81
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,77.46,60.07
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,93.53,73.14
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,109.32,85.64
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,125.23,97.95
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,139.85,108.91
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,154.82,119.98
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,266.22,205.34
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,398.47,303.71
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,436.18,330.17
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,473.52,356.28
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,533.65,398.66
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,595.28,440.82
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,688.93,506.59
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,783.47,567.99
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,818.88,588.02
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,851.42,606.82
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,878.26,622.87
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,901.79,636.94
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,919.59,646.57
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,933.83,654.19
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,940.39,656.95
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,943.24,657.71
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,941.2,656.99
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,935.52,654.29
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,923.14,647.67
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,907.35,639.18
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,892.52,632.65
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,866.75,619.29
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,832.3,600.13
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,795.52,579.35
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,752.07,553.02
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,707.02,525.2
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,655.06,492.74
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,599.93,457.06
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,537.18,413.58
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,476.09,369.18
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,399.62,311.03
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,328.27,254.13
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,243.52,184.72
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,169.07,114.39
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,62.03,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,14.3,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,26.59,14.98
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,38.57,27.71
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,50.61,38.84
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,69.39,48.65
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,105.82,68.75
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,148.56,99.14
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,200.25,137.37
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,264.36,187.77
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,319.44,234.38
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,376.98,281.95
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,415.39,314.21
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,441.1,334.8
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,516.36,390.95
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,600.27,451.54
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,649.04,484.9
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,696.24,516.27
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,738.16,541.45
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,777.65,564.21
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,812.97,585.04
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,845.49,603.94
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,870.44,617.65
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,891.94,629.27
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,909.77,639.07
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,924.16,646.96
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,733.3,523.52
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,502.64,362.43
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,585.17,424.74
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,680.56,490.13
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,732.72,526.02
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,768.36,551.8
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,691.86,501.81
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,603.75,444.2
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,701.28,517.41
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,778.63,570.51
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,613.03,458.54
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,453.52,344.81
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,524.58,401.74
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,573.99,439.54
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,509.13,393.49
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,446.25,348.02
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,371.68,290.74
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,301.05,233.99
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,217.65,165.09
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,144.04,93.78
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,51.12,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,12.39,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,22.77,11.68
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,36.27,25.78
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,43.34,32.6
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,59.88,38.73
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,103.93,60.34
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,155.43,96.76
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,208.45,140.31
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,265.44,188.98
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,321.68,237.04
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,380.3,285.97
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,437.58,332.66
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,493.69,376.78
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,547.67,418.04
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,601.62,457.86
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,650.68,493.82
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,698.27,527.82
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,740.73,555.71
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,777.15,578.2
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,812.52,600.95
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,845.14,621.74
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,871.46,638.35
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,894.55,652.93
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,911.91,663.88
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,925.8,672.76
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,932.96,676.16
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,944.32,682.45
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,871.44,635.96
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,784.28,577.7
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,706.4,524.62
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,616.54,461.76
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,748.78,562.49
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,857.29,637.79
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,823.53,615.44
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,787.34,592.9
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,746.98,568.32
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,701.3,539.5
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,646.81,502.67
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,592.28,464.53
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,527.36,416.28
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,464.32,367.73
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,387.54,306.86
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,315.89,247.65
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,229.05,174.8
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,150.09,93.48
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,55.07,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,12.39,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,23.23,11.51
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,35.62,25.14
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,44.48,33.56
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,60.33,39.54
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,90.93,61.89
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,94.23,73.8
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,122.11,96.16
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,151.05,119.22
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,155.64,122.83
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,157.41,123.95
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,188.2,147.98
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,221.86,173.92
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,191.0,148.87
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,159.36,123.26
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,150.44,116.03
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,141.36,108.64
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,205.72,159.06
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,272.03,209.55
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,377.21,289.95
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,490.16,373.3
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,354.41,271.19
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,216.38,165.07
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,303.76,232.66
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,386.71,294.35
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,305.01,232.38
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,213.72,162.69
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,217.74,166.3
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,221.85,169.66
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,242.06,185.6
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,262.69,201.77
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,236.45,182.2
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,210.28,162.61
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,263.05,205.07
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,304.51,238.12
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,250.01,196.11
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,185.99,146.07
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,165.16,129.95
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,144.61,113.66
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,315.42,255.8
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,447.26,358.32
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,370.4,295.38
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,298.69,235.73
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,210.66,160.89
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,130.74,74.93
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,46.79,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,11.44,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,20.15,8.82
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,29.97,20.4
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,35.13,25.56
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,49.97,30.35
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,84.49,55.24
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,90.81,71.25
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,139.63,107.62
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,203.65,156.89
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,250.58,193.37
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,305.54,236.34
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,391.78,302.7
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,499.71,385.92
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,553.64,427.59
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,606.39,467.3
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,655.24,503.5
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,702.39,537.43
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,745.13,565.23
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,785.53,590.75
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,820.62,613.0
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,852.75,633.11
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,718.24,537.87
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,539.87,404.33
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,626.28,469.36
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,703.77,524.96
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,611.8,457.0
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,503.58,377.56
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,738.99,554.21
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,936.87,685.99
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,720.44,539.14
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,473.86,358.21
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,689.98,523.64
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,857.37,637.76
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,831.13,619.78
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,794.95,597.28
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,578.71,447.64
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,358.46,280.91
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,323.8,256.23
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,289.1,229.82
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,399.05,318.87
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,469.53,372.84
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,391.31,309.54
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,318.79,249.22
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,228.61,172.48
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,143.93,72.23
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,53.56,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.91,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,8.8,0.29
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,15.75,7.88
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,25.05,16.41
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,34.35,23.56
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,44.6,32.31
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,54.86,40.9
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,88.3,68.81
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,121.65,96.15
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,141.85,111.96
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,162.91,128.36
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,156.34,122.77
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,148.75,116.39
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,111.38,85.84
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,73.61,54.94
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,112.83,86.65
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,152.5,118.14
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,98.87,74.87
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,45.65,31.71
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,46.59,32.49
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,47.52,33.23
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,125.37,95.77
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,205.77,158.47
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,229.75,176.79
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,254.21,195.55
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,255.01,195.8
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,255.81,196.19
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,231.92,177.99
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,207.92,159.67
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,173.23,132.88
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,138.75,105.95
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,148.19,113.69
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,158.02,121.65
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,150.0,115.58
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,142.03,109.59
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,123.05,94.93
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,104.08,80.08
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,91.37,69.99
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,78.66,59.75
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,65.42,48.93
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,52.16,37.91
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,40.42,28.0
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,28.78,18.05
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,18.55,9.16
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.33,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.29,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,7.87,1.2
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,11.11,3.71
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,14.36,6.5
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,17.61,9.25
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,16.69,8.45
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,15.77,7.64
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,16.7,8.39
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,17.64,9.13
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,22.76,13.36
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,27.88,17.57
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,25.1,15.17
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,22.31,12.79
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,19.99,10.85
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,17.67,8.91
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,18.14,9.28
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,18.61,9.64
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,19.08,10.01
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,19.55,10.39
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,20.02,10.76
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,20.48,11.14
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,32.6,21.05
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,44.73,30.94
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,47.52,33.23
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,50.32,35.53
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,37.25,24.96
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,24.19,14.32
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,48.89,34.67
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,73.62,54.97
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,49.8,35.53
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,26.03,15.98
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,17.65,9.07
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,9.28,2.11
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,13.92,6.05
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,18.56,10.01
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,16.23,8.08
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,13.9,6.14
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,11.58,4.18
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,9.26,2.2
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,6.94,0.2
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.62,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.77,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.92,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.48,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,12.23,1.65
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,25.25,16.27
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,29.46,20.69
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,42.95,24.66
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,95.56,48.51
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,154.23,90.99
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,213.31,141.41
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,277.98,199.07
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,339.24,254.54
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,401.73,309.9
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,461.36,361.36
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,520.87,410.89
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,577.38,456.38
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,632.95,499.54
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,683.7,538.7
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,732.37,574.95
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,776.23,604.05
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,817.38,630.86
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,854.18,654.34
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,887.74,675.4
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,915.51,692.39
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,939.64,706.93
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,958.37,718.7
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,973.19,727.99
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,981.77,733.85
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,986.31,737.28
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,984.28,735.96
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,978.23,732.22
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,965.96,725.15
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,949.88,715.72
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,927.91,701.89
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,902.51,685.85
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,868.98,664.81
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,832.67,641.73
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,788.58,613.6
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,742.57,583.61
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,688.46,545.92
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,633.87,506.93
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,574.73,462.77
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,511.22,412.03
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,432.04,346.96
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,357.83,282.83
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,261.34,196.28
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,168.25,13.58
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,67.49,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,12.25,0.97
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,27.43,18.35
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,32.44,23.6
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,45.76,28.02
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,96.82,50.93
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,154.31,92.21
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,212.63,141.76
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,274.32,196.69
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,337.1,252.95
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,399.25,307.61
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,458.3,358.02
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,517.3,406.4
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,573.38,450.99
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,628.59,493.29
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,679.58,532.01
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,728.57,568.17
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,772.67,596.9
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,814.17,623.43
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,850.64,646.77
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,883.9,667.72
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,911.96,684.54
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,936.43,698.96
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,954.98,710.05
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,969.66,718.71
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,978.02,722.92
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,982.38,724.77
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,980.33,723.17
