Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,974.3,719.23
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,962.1,712.41
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,946.13,703.34
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,923.25,689.0
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,896.97,672.55
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,863.07,651.86
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,826.41,629.17
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,782.27,601.45
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,736.29,571.94
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,682.37,535.02
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,633.59,500.89
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,567.58,452.98
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,503.07,402.96
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,424.29,338.96
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,350.43,275.64
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,252.81,187.74
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,158.0,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,63.49,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,11.45,0.0
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,25.53,16.68
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,30.17,21.63
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,42.43,25.73
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,93.2,48.31
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,150.3,89.22
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,208.16,138.29
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,269.32,192.55
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,331.2,247.42
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,392.28,300.32
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,450.96,350.04
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,509.67,397.88
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,565.2,441.51
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,619.7,482.74
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,669.87,519.8
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,718.11,554.26
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,762.05,582.33
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,803.26,608.13
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,839.17,630.37
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,871.9,650.29
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,898.81,665.97
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,922.12,679.33
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,940.3,690.72
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,954.67,699.84
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,962.93,703.92
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,967.27,705.73
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,964.7,704.69
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,958.25,701.43
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,869.68,645.09
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,776.5,585.22
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,839.15,629.82
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,879.34,656.95
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,844.95,635.06
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,807.9,612.26
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,764.14,585.62
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,725.02,561.64
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,670.3,524.76
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,615.17,486.57
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,548.86,437.88
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,484.22,387.57
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,403.99,322.32
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,329.1,258.15
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,231.14,168.45
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,135.71,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.63,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,12.41,0.0
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,25.33,16.4
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,31.22,22.55
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,43.61,27.59
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,95.4,52.02
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,150.65,91.32
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,207.57,138.92
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,268.23,191.74
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,327.08,243.24
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,387.74,294.7
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,446.26,343.21
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,505.3,390.05
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,560.83,432.86
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,615.63,473.51
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,665.15,509.92
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,712.83,544.04
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,756.66,572.13
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,798.0,597.62
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,833.39,619.99
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,865.65,640.24
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,892.98,656.03
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,916.82,669.57
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,934.2,679.23
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,947.82,686.65
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,955.05,688.91
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,958.4,688.99
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,955.37,686.63
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,948.52,682.21
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,935.23,673.67
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,918.35,663.12
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,894.19,650.56
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,866.85,636.0
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,832.34,615.48
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,802.24,597.76
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,756.78,569.4
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,709.71,539.53
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,653.65,502.58
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,597.35,464.31
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,530.12,416.93
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,464.79,368.06
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,388.15,306.67
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,313.64,243.68
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,215.58,152.49
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,100.8,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,12.04,0.0
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,24.52,15.36
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,29.55,20.74
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,40.18,24.96
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,87.37,46.19
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,142.99,85.87
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,192.3,130.99
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,236.26,172.71
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,295.05,220.31
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,367.77,279.18
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,422.78,325.16
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,478.08,369.79
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,530.45,410.21
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,581.91,448.44
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,627.84,482.27
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,673.1,514.57
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,712.41,540.64
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,749.08,563.58
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,782.79,584.26
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,813.7,602.91
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,837.5,616.77
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,858.01,628.52
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,874.48,638.95
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,887.53,647.31
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,894.98,650.99
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,898.89,652.61
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,895.29,649.96
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,888.2,645.3
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,749.92,554.52
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,582.92,435.9
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,709.73,531.58
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,812.81,599.96
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,776.81,576.1
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,738.74,552.59
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,694.17,523.53
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,652.16,495.83
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,594.33,456.93
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,537.24,416.31
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,470.35,366.9
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,406.13,317.34
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,324.3,252.34
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,249.48,190.12
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,161.18,108.02
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,55.99,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,14.6,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,28.96,18.95
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,39.35,29.35
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,52.12,41.24
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,94.64,65.19
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,114.91,88.11
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,146.8,113.77
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,182.33,142.83
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,199.87,158.62
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,212.43,169.53
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,245.13,195.31
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,282.3,224.12
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,384.15,303.8
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,508.09,397.98
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,515.62,400.79
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,507.5,392.36
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,507.62,390.54
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,495.44,379.54
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,516.53,394.57
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,537.22,408.83
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,508.63,386.22
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,476.85,361.63
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,492.28,373.1
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,507.52,383.92
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,487.6,368.92
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,466.65,353.52
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,380.05,289.98
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,305.9,234.48
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,423.57,325.71
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,526.07,401.0
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,522.25,397.78
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,503.18,385.3
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,358.66,278.37
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,207.98,162.1
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,181.29,142.59
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,154.94,122.15
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,133.69,105.34
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,112.79,88.46
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,261.23,212.8
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,371.77,298.38
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,293.04,232.47
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,222.05,171.96
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,135.96,88.83
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,35.11,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,15.76,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,30.53,20.0
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,47.09,36.02
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,64.56,52.08
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,90.61,65.59
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,123.62,90.16
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,164.15,120.87
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,213.39,159.95
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,259.59,197.92
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,309.19,237.97
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,374.73,289.71
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,454.48,351.79
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,503.81,389.45
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,552.78,425.83
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,598.63,458.85
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,643.58,490.26
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,683.7,517.44
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,722.07,542.8
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,608.66,459.06
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,462.16,349.59
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,489.05,370.18
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,516.35,389.17
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,553.28,416.26
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,602.78,451.52
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,752.12,559.44
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,890.63,649.15
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,887.1,645.36
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,880.12,641.71
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,866.18,634.72
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,849.01,625.77
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,682.41,514.41
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,511.35,390.83
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,629.9,483.47
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,727.35,553.0
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,681.75,521.89
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,635.16,491.33
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,575.24,449.47
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,516.28,406.28
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,446.84,353.78
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,380.44,301.42
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,298.08,234.45
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,223.92,171.37
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,133.8,81.84
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,33.61,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,13.85,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,27.45,17.12
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,37.84,27.72
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,49.41,38.48
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,90.59,53.17
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,139.8,86.9
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,190.47,127.65
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,245.71,174.15
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,299.9,220.49
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,356.85,268.25
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,411.4,313.18
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,467.66,357.84
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,522.19,400.23
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,578.26,442.53
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,624.51,476.9
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,670.26,510.03
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,711.07,537.37
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,749.53,561.45
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,782.84,582.2
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,813.31,600.88
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,838.02,615.3
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,859.44,627.6
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,875.95,638.0
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,888.98,646.34
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,894.94,650.31
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,897.32,652.22
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,768.61,568.13
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,607.96,454.17
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,574.51,431.82
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,540.26,407.39
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,687.84,519.5
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,811.09,604.69
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,776.07,581.78
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,738.86,559.08
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,692.93,529.65
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,649.59,501.47
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,592.7,462.3
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,536.27,421.11
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,468.87,370.41
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,404.3,319.56
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,323.55,253.56
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,249.78,189.93
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,150.45,84.45
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,46.16,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,12.45,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,25.13,14.7
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,32.84,22.94
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,42.8,32.15
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,84.79,46.71
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,134.64,80.53
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,186.51,122.37
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,242.66,169.97
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,297.53,216.95
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,356.22,265.96
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,410.73,310.81
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,465.91,354.62
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,517.82,394.1
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,569.13,431.67
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,616.68,466.11
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,662.82,498.47
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,703.29,524.95
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,741.4,547.82
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,774.81,568.95
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,805.46,588.21
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,830.36,602.53
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,851.99,614.79
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,643.1,474.56
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,386.06,287.39
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,450.43,336.72
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,503.26,374.77
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,712.04,527.63
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,883.94,640.31
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,772.77,567.45
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,629.96,469.37
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,735.49,549.41
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,806.41,598.0
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,769.48,573.85
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,730.57,549.41
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,684.28,519.87
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,636.85,488.89
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,582.71,451.82
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,525.72,410.06
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,457.53,358.95
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,392.34,307.8
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,310.25,241.07
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,235.6,176.88
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,136.47,66.64
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,35.54,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,13.34,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,22.42,12.23
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,28.9,19.48
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,37.2,27.2
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,80.99,42.39
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,132.53,77.22
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,187.52,121.83
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,244.19,170.37
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,299.83,218.59
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,357.79,267.83
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,412.96,314.13
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,468.56,359.25
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,521.88,400.47
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,574.89,439.97
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,622.54,474.76
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,668.52,507.3
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,709.14,534.88
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,747.28,559.4
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,781.29,581.54
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,812.42,601.66
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,837.39,616.46
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,858.99,629.07
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,875.61,639.71
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,888.69,648.21
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,894.47,652.15
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,896.6,653.95
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,892.8,652.1
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,885.42,648.14
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,871.18,639.86
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,853.66,629.58
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,836.8,619.24
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,809.64,602.07
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,773.38,579.37
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,735.01,555.02
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,689.34,525.26
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,642.46,494.06
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,584.75,453.77
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,531.47,414.39
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,463.53,363.32
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,398.59,312.17
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,317.21,245.7
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,243.33,181.21
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,117.39,45.69
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,14.3,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,24.53,13.48
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,32.29,22.25
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,41.01,30.39
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,83.08,45.53
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,133.14,79.09
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,184.93,120.53
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,241.12,167.85
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,295.84,214.23
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,354.47,262.53
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,409.2,306.9
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,464.64,350.2
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,518.3,390.68
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,571.46,429.42
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,618.77,462.49
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,664.49,493.27
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,705.45,519.36
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,744.1,542.03
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,778.33,561.7
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,809.73,579.27
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,834.74,592.37
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,856.45,603.42
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,872.94,614.22
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,885.93,623.1
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,892.46,626.99
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,895.37,628.9
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,892.0,628.65
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,885.06,626.41
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,870.23,619.14
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,852.11,609.95
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,834.81,600.4
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,807.24,584.27
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,771.23,562.64
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,733.07,539.4
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,687.64,511.85
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,641.02,482.76
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,582.68,443.55
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,528.98,405.07
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,460.33,355.13
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,394.8,304.88
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,311.52,238.02
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,236.14,172.68
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,113.13,29.49
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,13.34,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,22.76,11.62
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,30.15,20.27
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,37.87,27.51
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,80.6,42.71
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,131.17,75.95
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,183.86,117.6
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,240.84,165.01
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,297.8,212.93
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,355.14,260.18
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,410.18,305.29
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,465.8,349.48
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,517.83,389.45
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,569.19,427.63
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,617.26,462.27
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,663.86,494.91
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,617.91,459.68
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,538.74,400.55
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,554.85,412.38
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,569.43,422.19
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,656.84,485.34
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,739.58,543.42
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,670.5,492.85
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,585.21,431.71
