Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,609.79,450.89
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,633.4,468.33
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,689.35,509.08
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,730.9,539.67
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,692.46,513.01
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,652.65,485.98
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,628.91,472.0
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,603.34,456.38
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,524.52,400.86
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,461.5,355.47
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,536.12,414.53
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,591.18,457.04
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,527.19,409.37
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,464.75,362.59
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,392.31,307.71
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,327.26,256.14
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,245.52,189.38
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,172.51,125.81
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,82.34,6.29
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,14.3,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,23.63,11.77
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,34.41,23.91
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,44.78,33.57
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,84.45,50.8
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,130.37,82.4
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,127.11,90.4
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,93.99,72.85
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,78.05,59.47
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,61.4,45.5
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,127.32,99.14
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,195.23,153.06
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,198.26,154.72
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,200.62,156.0
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,136.89,105.64
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,72.67,53.96
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,155.14,120.5
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,240.58,187.49
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,169.72,131.72
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,99.08,75.3
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,185.82,145.15
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,276.22,215.88
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,186.44,145.2
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,98.21,74.57
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,182.93,143.06
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,271.83,212.97
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,159.12,123.99
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,52.13,37.35
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,31.15,20.2
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,10.22,2.86
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,182.55,146.22
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,363.46,289.29
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,341.05,271.81
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,318.19,254.86
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,495.03,400.28
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,632.28,508.61
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,579.47,468.18
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,526.45,427.04
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,455.6,371.18
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,388.0,315.22
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,306.82,245.25
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,233.11,174.88
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,109.52,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,12.87,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,22.18,10.54
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,29.17,20.13
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,35.9,26.83
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,80.98,42.93
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,137.82,81.92
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,193.68,128.45
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,253.84,181.88
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,312.92,235.52
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,374.7,290.79
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,433.44,343.08
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,492.59,394.13
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,548.36,440.28
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,603.83,484.65
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,654.35,524.45
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,703.01,561.7
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,747.07,593.03
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,788.69,620.85
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,824.59,645.48
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,857.31,667.79
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,884.2,684.72
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,907.52,699.19
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,925.35,711.24
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,939.31,720.82
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,947.04,724.98
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,950.81,726.66
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,947.81,725.31
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,940.89,721.52
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,926.98,713.14
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,909.43,702.43
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,884.87,687.69
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,857.07,670.68
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,820.43,646.57
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,781.45,620.53
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,734.48,588.88
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,692.14,559.94
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,631.54,515.24
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,571.35,468.51
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,498.7,409.26
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,428.85,349.72
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,340.84,273.33
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,260.36,194.04
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,122.98,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,11.44,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,19.4,7.97
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,26.09,17.57
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,32.5,23.97
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,79.15,42.19
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,132.1,77.96
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,186.78,123.08
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,245.69,174.72
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,303.6,226.5
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,363.7,279.17
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,420.38,328.38
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,477.48,376.32
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,532.53,420.67
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,587.48,463.41
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,635.99,500.16
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,682.65,534.4
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,725.86,564.48
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,766.61,591.0
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,801.51,613.14
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,833.33,633.01
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,858.93,649.19
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,881.02,663.06
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,897.82,674.11
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,910.88,682.82
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,916.68,686.89
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,918.63,688.65
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,914.71,686.02
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,907.03,681.11
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,892.37,671.14
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,874.25,659.05
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,849.49,644.4
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,821.7,627.68
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,785.42,604.41
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,746.86,579.3
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,707.79,552.85
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,660.76,520.09
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,602.97,478.22
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,545.46,434.23
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,475.04,379.9
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,407.47,324.94
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,321.37,252.7
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,243.14,175.55
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,113.81,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,11.44,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,19.53,6.95
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,27.12,18.06
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,34.38,25.2
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,75.43,40.29
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,127.1,74.61
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,174.15,117.69
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,210.04,152.99
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,251.89,190.78
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,289.89,224.03
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,342.24,266.65
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,400.36,313.15
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,484.05,377.71
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,576.36,447.23
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,624.99,482.97
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,672.05,516.81
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,714.72,546.57
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,755.09,572.36
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,789.43,593.72
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,820.83,612.94
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,846.31,628.78
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,868.41,642.45
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,885.2,653.28
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,898.38,661.91
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,907.63,668.86
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,913.16,673.59
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,909.27,671.65
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,901.67,667.55
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,886.1,657.09
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,867.12,644.58
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,842.6,629.66
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,815.1,612.74
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,786.75,595.25
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,748.95,571.04
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,702.87,540.65
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,655.47,508.66
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,599.77,470.17
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,544.09,429.01
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,472.89,375.11
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,404.64,320.41
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,316.56,246.56
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,236.62,165.68
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,94.69,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,10.96,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,18.75,5.48
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,25.49,16.81
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,31.96,23.33
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,77.05,40.52
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,130.73,75.96
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,186.11,121.34
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,245.81,173.68
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,304.34,226.0
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,365.03,279.28
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,422.59,328.78
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,480.45,376.6
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,534.97,420.03
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,588.94,461.29
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,637.19,497.67
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,683.54,531.49
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,724.67,559.21
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,762.88,582.64
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,796.63,601.76
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,827.29,618.44
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,851.42,631.52
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,871.97,642.29
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,887.61,650.23
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,899.57,656.22
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,905.8,658.49
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,908.28,658.88
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,903.99,657.12
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,896.01,653.55
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,798.5,591.93
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,682.26,515.31
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,757.74,571.77
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,812.65,609.58
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,775.35,585.95
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,735.92,561.85
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,688.12,531.52
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,639.19,499.52
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,578.79,457.51
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,523.41,415.95
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,451.03,361.07
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,382.29,305.64
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,292.07,229.32
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,210.31,144.3
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,80.51,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,10.96,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,18.87,4.15
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,27.46,18.51
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,35.64,26.72
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,73.83,41.31
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,123.72,74.84
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,175.55,116.99
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,232.09,165.85
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,286.64,214.06
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,344.6,263.99
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,399.16,309.92
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,454.49,354.53
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,507.23,394.63
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,560.12,433.06
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,607.76,468.31
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,653.91,501.57
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,694.15,530.54
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,731.92,556.71
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,765.27,579.22
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,795.81,599.86
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,819.73,615.86
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,840.32,629.77
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,855.81,640.7
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,867.82,649.54
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,874.73,653.97
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,878.07,656.24
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,873.54,653.86
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,865.48,649.39
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,849.53,639.81
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,830.35,628.23
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,804.4,612.1
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,775.66,594.06
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,738.39,570.57
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,699.15,545.29
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,655.38,515.48
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,607.01,481.61
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,547.17,436.92
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,488.44,391.18
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,416.63,334.77
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,348.62,278.68
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,260.12,203.58
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,178.62,117.68
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,67.17,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.72,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,11.12,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,24.61,15.6
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,37.64,27.99
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,52.49,39.63
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,67.61,52.77
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,83.34,66.17
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,99.23,79.45
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,137.89,110.63
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,180.9,145.26
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,253.99,202.99
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,343.38,273.83
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,300.93,240.33
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,242.06,192.34
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,327.81,260.72
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,417.41,330.09
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,415.71,327.29
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,410.66,322.25
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,417.69,326.87
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,423.75,330.62
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,501.01,390.54
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,592.97,459.3
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,561.94,434.56
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,516.03,399.79
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,456.9,354.34
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,383.28,297.52
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,336.2,261.81
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,288.7,225.09
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,332.7,261.02
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,389.52,305.84
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,243.79,192.37
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,109.41,83.97
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,113.18,87.46
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,117.42,91.11
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,104.67,81.08
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,91.92,70.95
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,77.52,59.14
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,63.08,47.13
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,48.56,34.97
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,34.37,22.91
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,23.2,13.22
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,12.05,2.34
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,6.2,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,10.48,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,18.23,0.0
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,26.87,17.23
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,35.11,25.47
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,70.03,37.93
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,119.26,69.47
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,170.58,110.35
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,226.68,158.31
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,283.02,207.4
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,340.48,256.79
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,395.27,303.44
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,450.76,349.08
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,503.36,391.0
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,555.75,431.3
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,603.13,466.12
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,646.66,497.02
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,687.1,525.29
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,725.29,550.17
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,758.63,571.26
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,789.12,590.25
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,813.92,605.0
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,835.48,617.63
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,851.22,626.8
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,863.45,633.82
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,868.59,635.15
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,870.13,634.38
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,865.78,631.24
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,857.94,626.08
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,850.39,622.27
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,832.49,611.84
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,806.3,595.24
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,777.28,576.88
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,740.92,554.33
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,702.51,530.1
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,655.21,499.47
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,606.96,467.42
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,548.29,425.89
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,494.8,385.57
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,422.66,330.04
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,354.51,274.93
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,266.27,201.16
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,182.29,103.26
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,69.85,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,9.53,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,15.83,0.0
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,27.52,17.67
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,38.11,28.17
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,70.61,40.73
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,117.35,70.85
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,165.96,109.29
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,219.78,155.03
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,272.9,201.23
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,329.39,249.79
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,382.98,295.69
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,438.31,341.62
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,492.79,385.14
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,549.0,428.68
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,596.26,464.45
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,639.75,496.51
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,679.93,524.63
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,717.81,549.43
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,751.01,571.26
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,781.44,591.03
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,805.78,605.92
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,826.88,618.64
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,842.44,628.33
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,854.55,635.82
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,861.85,639.66
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,865.62,641.34
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,861.11,638.33
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,853.09,633.22
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,838.24,623.18
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,827.24,615.9
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,802.1,600.91
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,774.13,584.07
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,738.59,560.76
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,700.95,535.79
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,653.65,504.04
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,605.41,470.88
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,546.44,428.64
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,492.5,387.5
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,420.18,331.14
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,351.96,275.23
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,262.64,199.15
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,176.56,91.22
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,67.87,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,9.05,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,15.58,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,23.9,14.28
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,31.81,22.36
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,65.22,34.02
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,114.12,64.6
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,158.45,106.38
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,186.01,135.9
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,250.48,184.29
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,334.8,249.81
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,389.29,295.79
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,444.55,341.13
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,461.05,355.37
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,459.31,354.28
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,493.61,380.16
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,526.01,403.64
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,559.15,427.01
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,591.46,449.29
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,574.52,435.36
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,542.41,410.81
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,518.98,392.69
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,481.23,364.12
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,512.71,388.23
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,556.42,420.16
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,599.79,453.14
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,654.77,493.7
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,488.3,371.52
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,306.98,234.2
