Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,464.04,357.19
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,603.76,460.79
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,626.71,479.14
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,649.36,498.11
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,576.97,445.71
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,511.84,398.17
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,562.83,438.88
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,598.29,465.84
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,539.48,422.28
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,481.67,378.38
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,407.64,320.71
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,337.95,263.67
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,247.73,186.7
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,159.81,71.44
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,60.97,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,9.05,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,15.07,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,28.66,17.86
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,41.74,30.83
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,71.44,44.07
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,115.88,72.83
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,163.56,109.91
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,215.09,152.76
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,266.5,196.88
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,322.05,244.22
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,374.01,288.04
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,427.48,331.71
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,477.94,371.73
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,528.86,410.72
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,428.19,334.66
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,282.23,220.03
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,332.65,259.5
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,394.07,305.27
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,288.22,223.86
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,179.15,138.17
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,185.83,143.54
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,192.64,148.55
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,320.44,248.74
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,457.33,350.46
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,463.37,353.51
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,468.85,357.4
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,653.68,495.98
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,816.42,608.01
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,794.58,592.13
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,770.01,576.98
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,741.61,560.99
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,710.93,543.15
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,666.0,513.89
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,620.02,482.72
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,568.87,447.17
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,514.62,408.22
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,449.45,359.21
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,387.25,310.61
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,315.58,252.4
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,249.09,196.48
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,169.21,127.48
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,80.01,26.87
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,29.17,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.58,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,16.28,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,30.78,19.54
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,46.11,35.01
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,72.9,48.89
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,114.07,76.76
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,156.64,109.82
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,204.81,149.49
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,164.14,125.66
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,94.75,74.32
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,104.25,82.05
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,113.8,89.52
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,118.69,93.11
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,123.58,96.71
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,130.39,102.03
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,137.25,107.37
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,142.71,111.39
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,148.21,115.45
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,263.15,207.3
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,380.07,296.8
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,387.76,301.43
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,395.25,306.73
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,396.74,307.86
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,397.87,308.79
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,386.07,299.7
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,373.75,290.33
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,329.24,256.41
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,284.32,221.84
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,252.08,197.2
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,208.25,163.12
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,229.42,180.63
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,239.09,188.84
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,238.0,188.83
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,236.35,188.36
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,210.11,167.89
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,184.32,147.52
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,155.59,124.15
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,127.21,100.6
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,97.09,75.43
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,61.9,45.67
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,38.09,24.76
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,13.92,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.15,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.63,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,15.25,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,24.72,14.08
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,36.32,26.11
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,65.76,39.07
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,110.08,66.82
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,156.3,102.4
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,208.15,145.49
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,259.45,189.27
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,314.24,235.46
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,365.97,278.78
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,419.04,321.72
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,468.74,360.32
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,518.47,397.48
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,564.24,430.78
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,608.06,461.55
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,646.86,487.48
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,683.77,511.34
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,715.87,531.4
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,745.5,548.59
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,769.23,561.7
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,790.02,572.87
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,804.22,580.92
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,815.21,587.07
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,817.01,587.52
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,819.65,588.82
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,813.96,585.76
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,805.09,580.91
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,788.58,571.3
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,769.19,559.96
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,741.39,543.12
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,711.25,524.71
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,672.97,501.26
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,633.18,476.36
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,582.99,443.28
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,532.54,408.57
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,473.08,365.13
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,414.97,321.01
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,341.32,265.14
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,272.37,209.77
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,190.57,139.42
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,105.74,10.52
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,38.8,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.06,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,23.54,12.59
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,31.58,21.72
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,59.92,32.8
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,105.83,61.05
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,145.69,97.27
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,175.86,127.54
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,217.63,162.71
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,261.38,199.0
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,332.41,254.41
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,417.17,320.62
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,466.14,359.34
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,514.23,396.28
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,558.9,429.82
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,602.6,461.66
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,641.95,489.54
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,679.48,515.46
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,648.7,490.99
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,599.25,453.35
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,638.59,482.09
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,677.92,509.66
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,750.09,560.7
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,812.86,601.52
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,811.2,598.83
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,810.07,597.42
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,803.96,593.34
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,794.7,587.35
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,778.51,577.57
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,759.44,565.97
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,678.19,512.29
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,592.9,453.03
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,613.97,470.57
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,624.93,479.3
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,575.58,444.34
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,526.0,408.51
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,465.88,364.07
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,407.26,319.04
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,333.53,261.29
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,264.7,204.83
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,155.52,112.5
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,31.29,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.39,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,14.3,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,22.36,11.29
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,31.83,22.03
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,57.98,30.49
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,105.92,58.61
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,157.03,98.38
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,215.02,147.98
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,270.24,196.91
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,329.14,248.88
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,384.71,297.61
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,441.11,345.55
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,495.19,390.22
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,549.82,433.87
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,598.55,472.28
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,645.71,508.4
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,688.66,539.86
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,729.38,567.86
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,764.05,591.06
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,795.76,612.03
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,822.45,628.76
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,845.81,643.19
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,862.07,653.47
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,874.64,661.4
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,882.31,666.8
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,886.2,669.86
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,882.7,667.5
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,875.47,662.85
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,861.46,654.45
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,843.95,643.81
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,819.44,627.81
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,791.92,609.75
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,756.33,586.49
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,718.51,561.32
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,672.01,529.37
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,630.3,500.09
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,570.56,455.74
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,511.57,408.98
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,437.29,348.86
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,366.87,288.63
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,271.23,199.88
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,175.1,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,71.98,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,12.39,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,19.93,9.32
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,27.97,19.27
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,57.02,28.63
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,108.42,59.1
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,161.89,101.04
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,220.2,151.44
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,277.03,202.32
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,336.1,254.48
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,393.29,304.18
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,450.25,351.88
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,504.21,394.72
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,557.61,435.17
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,605.63,471.06
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,651.91,504.31
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,693.92,533.13
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,733.47,558.47
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,767.65,578.83
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,798.79,597.02
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,825.2,612.62
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,848.21,626.0
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,864.13,636.01
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,876.35,643.86
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,883.42,648.11
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,886.7,650.27
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,882.45,648.14
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,874.48,643.88
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,859.97,636.45
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,842.03,626.94
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,816.55,611.55
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,788.14,594.2
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,751.79,572.09
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,719.64,552.49
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,671.66,521.31
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,622.62,488.43
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,562.24,444.11
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,502.64,397.62
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,426.81,338.46
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,354.97,278.46
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,257.38,187.38
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,159.48,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,65.26,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,11.44,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,18.54,7.66
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,26.15,17.65
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,54.02,26.04
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,105.9,56.21
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,159.66,98.23
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,219.46,149.9
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,277.08,201.69
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,336.75,254.58
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,393.39,303.9
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,450.37,351.66
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,504.21,395.47
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,557.32,437.08
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,605.75,474.12
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,652.35,508.6
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,694.61,538.89
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,734.32,565.45
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,768.93,586.64
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,800.45,605.44
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,826.05,620.86
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,848.12,633.95
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,864.19,643.46
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,876.51,650.62
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,883.4,655.32
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,886.46,657.74
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,883.2,655.29
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,876.19,650.6
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,861.37,641.94
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,843.03,631.12
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,817.72,615.7
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,789.42,598.24
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,754.14,575.81
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,716.67,551.53
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,668.88,519.65
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,620.12,486.16
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,565.46,446.36
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,505.86,399.91
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,430.97,341.29
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,360.13,281.75
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,261.22,187.23
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,161.26,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,66.29,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,10.48,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,18.14,6.5
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,26.25,17.56
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,51.63,25.91
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,100.63,54.26
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,152.04,94.21
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,208.53,143.0
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,264.36,193.27
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,322.71,245.36
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,378.46,294.8
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,434.84,343.21
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,486.9,386.73
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,538.45,428.33
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,586.62,465.6
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,633.26,500.37
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,675.64,531.38
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,715.76,559.36
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,750.02,582.01
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,781.37,602.44
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,807.54,618.75
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,830.41,632.79
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,847.06,643.84
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,860.09,652.64
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,866.63,656.02
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,869.45,657.12
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,865.65,655.2
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,858.19,651.06
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,844.27,642.71
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,826.96,632.2
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,801.78,615.6
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,773.72,597.04
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,737.15,573.06
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,704.79,551.73
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,656.66,518.23
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,607.6,483.23
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,546.73,437.64
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,486.85,390.17
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,410.24,328.94
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,338.03,267.36
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,238.34,169.94
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,123.94,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.15,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,9.53,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,17.26,4.96
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,25.42,16.76
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,50.56,25.24
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,100.58,53.82
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,143.47,94.2
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,170.57,124.42
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,211.63,160.48
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,253.77,197.02
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,292.14,230.44
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,329.37,261.93
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,350.02,279.01
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,370.01,294.55
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,440.47,349.64
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,514.1,405.86
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,561.92,441.1
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,607.62,474.38
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,630.34,490.11
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,650.14,503.65
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,673.87,519.87
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,695.61,534.45
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,666.04,510.5
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,636.56,486.93
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,599.4,459.79
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,571.96,439.14
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,550.31,423.57
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,527.33,406.92
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,479.92,372.23
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,419.39,327.63
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,483.73,379.69
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,543.52,426.25
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,507.58,399.1
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,471.21,372.26
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,433.03,345.91
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,394.27,317.96
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,344.87,279.8
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,296.82,241.05
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,241.97,195.36
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,190.05,150.04
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,104.29,70.62
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.25,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,16.88,3.31
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,33.64,23.39
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,55.49,34.68
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,96.85,60.23
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,141.0,93.62
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,193.23,136.9
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,226.65,169.53
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,256.7,198.67
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,326.12,256.13
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,405.24,321.43
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,459.07,366.42
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,514.79,412.06
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,561.71,449.44
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,607.68,485.13
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,407.58,329.48
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,152.48,119.97
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,156.48,123.67
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,160.56,126.9
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,285.67,229.34
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,421.73,336.67
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,639.34,510.9
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,838.29,658.22
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,701.09,556.33
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,531.38,424.16
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,695.51,555.82
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,837.76,658.93
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,829.95,652.94
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,812.03,641.29
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,784.74,624.12
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,754.69,604.8
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,716.66,578.17
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,676.74,549.7
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,626.83,513.37
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,576.22,475.26
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,512.88,423.89
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,456.26,375.79
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,378.19,309.0
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,305.45,243.65
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,204.78,140.0
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,87.29,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
