Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,11.44,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,21.25,9.73
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,31.01,22.31
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,77.97,39.52
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,128.58,75.67
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,185.3,123.72
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,241.17,175.18
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,299.96,230.01
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,356.01,282.22
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,412.72,333.65
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,466.14,381.1
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,519.37,426.92
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,567.36,467.76
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,613.72,506.19
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,655.9,539.45
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,695.81,570.08
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,730.08,594.86
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,761.37,616.2
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,787.68,634.27
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,810.61,649.91
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,826.94,661.51
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,839.62,670.67
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,846.04,674.28
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,848.72,675.42
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,845.05,673.43
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,837.74,669.03
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,822.11,659.29
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,803.17,647.21
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,778.28,630.93
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,750.56,612.43
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,712.54,585.25
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,678.67,560.75
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,629.6,524.03
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,579.75,485.07
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,514.93,431.02
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,451.69,376.1
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,371.18,305.45
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,295.85,232.15
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,142.1,36.66
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,0.65,-1.0,25.0,11.44,0.0
2016,11,21,7,30,364.0,24.0,0.8,0.0,50.0,19.54,7.64
2016,11,21,7,45,474.0,32.0,0.95,0.5,92.0,30.02,21.33
2016,11,21,8,0,584.0,40.0,1.1,1.0,134.0,73.88,38.39
2016,11,21,8,15,646.5,45.5,1.2,1.5,179.0,121.99,72.36
2016,11,21,8,30,709.0,51.0,1.3,2.0,224.0,176.75,118.28
2016,11,21,8,45,751.0,54.0,1.45,2.5,268.0,230.47,167.42
2016,11,21,9,0,793.0,57.0,1.6,3.0,312.0,287.71,220.6
2016,11,21,9,15,820.0,60.0,1.6,3.5,351.5,343.0,272.01
2016,11,21,9,30,847.0,63.0,1.6,4.0,391.0,399.54,323.21
2016,11,21,9,45,871.0,63.0,1.6,4.5,426.0,451.82,369.57
2016,11,21,10,0,895.0,63.0,1.6,5.0,461.0,504.5,414.76
2016,11,21,10,15,907.5,64.5,1.6,5.5,489.0,552.57,454.87
2016,11,21,10,30,920.0,66.0,1.6,6.0,517.0,599.25,492.6
2016,11,21,10,45,930.5,66.0,1.6,6.5,538.0,641.4,525.76
2016,11,21,11,0,941.0,66.0,1.6,7.0,559.0,681.46,556.45
2016,11,21,11,15,946.5,66.5,1.6,7.5,572.5,716.42,581.98
2016,11,21,11,30,952.0,67.0,1.6,8.0,586.0,748.57,603.93
2016,11,21,11,45,954.5,67.0,1.6,8.5,591.5,775.0,621.55
2016,11,21,12,0,957.0,67.0,1.6,9.0,597.0,798.15,636.79
2016,11,21,12,15,956.5,67.0,1.6,9.0,594.5,815.64,649.14
2016,11,21,12,30,956.0,67.0,1.6,9.0,592.0,829.57,659.11
2016,11,21,12,45,953.0,66.5,1.6,9.5,581.5,837.32,663.64
2016,11,21,13,0,950.0,66.0,1.6,10.0,571.0,841.39,665.74
2016,11,21,13,15,943.5,65.5,1.6,10.0,553.0,839.0,664.65
2016,11,21,13,30,937.0,65.0,1.6,10.0,535.0,832.99,661.19
2016,11,21,13,45,927.0,63.5,1.6,10.0,509.5,819.41,652.46
2016,11,21,14,0,917.0,62.0,1.6,10.0,484.0,802.43,641.42
2016,11,21,14,15,901.5,60.5,1.6,10.0,451.5,777.99,624.97
2016,11,21,14,30,886.0,59.0,1.6,10.0,419.0,750.68,606.34
2016,11,21,14,45,864.0,56.5,1.6,10.0,381.0,714.68,580.99
2016,11,21,15,0,842.0,54.0,1.6,10.0,343.0,676.62,553.63
2016,11,21,15,15,809.5,51.0,1.45,9.5,300.5,634.72,522.36
2016,11,21,15,30,777.0,48.0,1.3,9.0,258.0,585.9,484.28
2016,11,21,15,45,727.0,44.0,1.15,8.5,213.0,524.51,433.73
2016,11,21,16,0,677.0,40.0,1.0,8.0,168.0,464.28,381.96
2016,11,21,16,15,592.0,33.5,0.9,7.0,123.0,383.86,312.48
2016,11,21,16,30,507.0,27.0,0.8,6.0,78.0,308.75,239.31
2016,11,21,16,45,253.5,13.5,0.75,5.0,39.0,147.14,28.7
2016,11,21,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,11.0,0.45,-2.0,25.5,10.48,0.0
2016,11,22,7,30,419.0,22.0,0.5,-1.0,51.0,19.43,6.57
2016,11,22,7,45,524.0,29.5,0.6,-0.5,93.5,26.65,18.31
2016,11,22,8,0,629.0,37.0,0.7,0.0,136.0,72.37,36.04
2016,11,22,8,15,689.0,41.5,0.75,0.5,181.5,121.63,70.35
2016,11,22,8,30,749.0,46.0,0.8,1.0,227.0,177.14,116.85
2016,11,22,8,45,653.0,64.0,0.85,1.5,242.5,214.72,157.41
2016,11,22,9,0,557.0,82.0,0.9,2.0,258.0,242.44,188.87
2016,11,22,9,15,577.5,90.0,0.9,2.5,292.5,288.71,231.33
2016,11,22,9,30,598.0,98.0,0.9,3.0,327.0,336.11,273.69
2016,11,22,9,45,526.0,124.5,0.95,4.0,339.0,359.8,295.83
2016,11,22,10,0,454.0,151.0,1.0,5.0,351.0,378.49,312.3
2016,11,22,10,15,553.5,135.0,0.95,5.5,393.5,436.88,360.13
2016,11,22,10,30,653.0,119.0,0.9,6.0,436.0,505.41,414.58
2016,11,22,10,45,803.0,90.5,0.9,6.5,497.0,591.55,482.0
2016,11,22,11,0,953.0,62.0,0.9,7.0,558.0,682.17,550.85
2016,11,22,11,15,957.0,62.5,0.85,7.5,571.0,716.46,573.93
2016,11,22,11,30,961.0,63.0,0.8,8.0,584.0,747.82,593.98
2016,11,22,11,45,963.5,63.0,0.8,9.0,589.0,774.45,610.1
2016,11,22,12,0,966.0,63.0,0.8,10.0,594.0,797.78,623.82
2016,11,22,12,15,964.5,63.0,0.75,10.0,591.0,814.66,634.46
2016,11,22,12,30,963.0,63.0,0.7,10.0,588.0,827.93,642.72
2016,11,22,12,45,955.5,64.0,0.7,10.5,577.0,834.06,645.91
2016,11,22,13,0,948.0,65.0,0.7,11.0,566.0,836.46,646.79
2016,11,22,13,15,940.5,64.0,0.65,11.0,547.5,832.71,643.89
2016,11,22,13,30,933.0,63.0,0.6,11.0,529.0,825.35,638.73
2016,11,22,13,45,922.5,61.5,0.55,11.5,503.0,811.46,628.09
2016,11,22,14,0,912.0,60.0,0.5,12.0,477.0,794.2,615.32
2016,11,22,14,15,896.0,58.0,0.45,12.0,444.5,768.87,598.13
2016,11,22,14,30,880.0,56.0,0.4,12.0,412.0,740.69,578.97
2016,11,22,14,45,858.0,54.0,0.4,12.0,374.0,705.54,555.45
2016,11,22,15,0,836.0,52.0,0.4,12.0,336.0,668.38,530.03
2016,11,22,15,15,803.5,49.0,0.35,11.5,294.0,621.04,496.62
2016,11,22,15,30,771.0,46.0,0.3,11.0,252.0,578.36,465.14
2016,11,22,15,45,720.5,42.0,0.3,10.5,207.5,517.06,417.39
2016,11,22,16,0,670.0,38.0,0.3,10.0,163.0,457.05,368.28
2016,11,22,16,15,585.5,32.0,0.35,9.5,119.5,378.05,301.87
2016,11,22,16,30,501.0,26.0,0.4,9.0,76.0,304.37,230.97
2016,11,22,16,45,250.5,13.0,0.45,9.0,38.0,144.59,17.84
2016,11,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,15,156.0,10.5,0.7,0.5,21.0,10.01,0.0
2016,11,23,7,30,312.0,21.0,0.7,1.0,42.0,16.9,3.74
2016,11,23,7,45,414.5,30.5,0.7,1.5,81.0,24.16,15.82
2016,11,23,8,0,517.0,40.0,0.7,2.0,120.0,65.34,33.89
2016,11,23,8,15,581.0,46.0,0.6,2.5,163.0,110.24,64.87
2016,11,23,8,30,645.0,52.0,0.5,3.0,206.0,163.25,108.37
2016,11,23,8,45,572.5,70.5,0.45,4.0,226.0,201.07,146.81
2016,11,23,9,0,500.0,89.0,0.4,5.0,246.0,231.76,178.51
2016,11,23,9,15,466.5,108.0,0.35,5.5,269.0,265.46,210.38
2016,11,23,9,30,433.0,127.0,0.3,6.0,292.0,297.19,239.08
2016,11,23,9,45,429.0,141.0,0.25,7.0,316.5,332.87,268.8
2016,11,23,10,0,425.0,155.0,0.2,8.0,341.0,367.43,296.36
2016,11,23,10,15,438.5,163.0,0.3,9.0,365.5,403.91,325.43
2016,11,23,10,30,452.0,171.0,0.4,10.0,390.0,440.46,353.87
2016,11,23,10,45,650.0,128.0,0.55,11.0,456.5,538.6,430.61
2016,11,23,11,0,848.0,85.0,0.7,12.0,523.0,641.84,508.84
2016,11,23,11,15,579.0,157.5,0.75,12.0,460.0,566.54,450.21
2016,11,23,11,30,310.0,230.0,0.8,12.0,397.0,467.18,372.87
2016,11,23,11,45,584.5,160.0,0.85,12.5,478.5,609.06,484.93
2016,11,23,12,0,859.0,90.0,0.9,13.0,560.0,752.41,589.17
2016,11,23,12,15,640.5,149.5,0.9,13.0,499.0,672.8,529.23
2016,11,23,12,30,422.0,209.0,0.9,13.0,438.0,575.75,455.49
2016,11,23,12,45,397.5,210.0,0.95,13.5,422.5,553.1,439.66
2016,11,23,13,0,373.0,211.0,1.0,14.0,407.0,539.89,429.63
2016,11,23,13,15,423.5,192.0,1.0,14.0,408.0,573.6,456.33
2016,11,23,13,30,474.0,173.0,1.0,14.0,409.0,593.67,472.66
2016,11,23,13,45,478.5,162.0,1.0,14.0,390.0,584.06,466.3
2016,11,23,14,0,483.0,151.0,1.0,14.0,371.0,572.28,458.6
2016,11,23,14,15,399.5,153.5,0.9,13.5,327.0,506.87,408.79
2016,11,23,14,30,316.0,156.0,0.8,13.0,283.0,430.11,349.93
2016,11,23,14,45,301.5,144.5,0.75,13.0,257.0,401.56,328.4
2016,11,23,15,0,287.0,133.0,0.7,13.0,231.0,372.61,305.73
2016,11,23,15,15,275.5,117.0,0.65,12.0,201.5,339.51,280.44
2016,11,23,15,30,264.0,101.0,0.6,11.0,172.0,306.05,254.0
2016,11,23,15,45,245.0,84.5,0.55,10.5,141.0,267.07,221.52
2016,11,23,16,0,226.0,68.0,0.5,10.0,110.0,228.57,188.31
2016,11,23,16,15,190.0,51.0,0.5,9.0,79.5,180.73,146.45
2016,11,23,16,30,154.0,34.0,0.5,8.0,49.0,145.91,110.89
2016,11,23,16,45,77.0,17.0,0.55,7.5,24.5,70.66,1.36
2016,11,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,0.55,5.5,10.5,10.01,0.0
2016,11,24,7,30,0.0,21.0,0.6,6.0,21.0,19.14,3.16
2016,11,24,7,45,26.5,38.5,0.7,6.5,42.5,33.59,23.47
2016,11,24,8,0,53.0,56.0,0.8,7.0,64.0,52.27,37.53
2016,11,24,8,15,68.5,75.0,0.8,7.5,88.5,75.6,56.81
2016,11,24,8,30,84.0,94.0,0.8,8.0,113.0,101.05,78.27
2016,11,24,8,45,99.5,110.5,0.8,8.5,138.0,126.21,99.66
2016,11,24,9,0,115.0,127.0,0.8,9.0,163.0,153.14,122.56
2016,11,24,9,15,154.5,142.0,0.8,9.5,197.0,188.29,151.66
2016,11,24,9,30,194.0,157.0,0.8,10.0,231.0,227.41,183.97
2016,11,24,9,45,233.0,168.0,0.85,11.0,264.5,270.02,218.56
2016,11,24,10,0,272.0,179.0,0.9,12.0,298.0,312.69,252.69
2016,11,24,10,15,317.5,184.0,0.95,12.5,330.5,355.57,287.06
2016,11,24,10,30,363.0,189.0,1.0,13.0,363.0,401.46,323.34
2016,11,24,10,45,598.5,136.0,1.1,14.0,437.0,514.33,411.88
2016,11,24,11,0,834.0,83.0,1.2,15.0,511.0,628.61,498.79
2016,11,24,11,15,840.0,83.5,1.2,15.5,524.0,661.24,521.65
2016,11,24,11,30,846.0,84.0,1.2,16.0,537.0,691.43,542.73
2016,11,24,11,45,850.5,83.5,1.3,17.0,543.0,716.8,559.24
2016,11,24,12,0,855.0,83.0,1.4,18.0,549.0,739.33,573.7
2016,11,24,12,15,854.5,83.0,1.4,18.0,547.0,755.71,585.01
2016,11,24,12,30,854.0,83.0,1.4,18.0,545.0,768.87,594.23
2016,11,24,12,45,829.0,90.0,1.4,18.5,531.5,767.87,592.56
2016,11,24,13,0,804.0,97.0,1.4,19.0,518.0,763.13,588.58
2016,11,24,13,15,795.5,96.0,1.35,19.0,501.0,758.84,585.67
2016,11,24,13,30,787.0,95.0,1.3,19.0,484.0,751.37,580.63
2016,11,24,13,45,771.5,94.0,1.3,19.5,459.5,735.31,569.15
2016,11,24,14,0,756.0,93.0,1.3,20.0,435.0,720.68,558.82
2016,11,24,14,15,737.0,90.0,1.25,19.5,404.5,694.35,541.74
2016,11,24,14,30,718.0,87.0,1.2,19.0,374.0,665.71,522.92
2016,11,24,14,45,688.0,83.5,1.15,19.0,338.0,626.39,495.04
2016,11,24,15,0,658.0,80.0,1.1,19.0,302.0,585.78,465.49
2016,11,24,15,15,618.5,75.0,0.95,18.0,262.5,535.97,428.57
2016,11,24,15,30,579.0,70.0,0.8,17.0,223.0,486.14,390.36
2016,11,24,15,45,512.5,64.0,0.65,16.5,181.0,418.9,336.48
2016,11,24,16,0,446.0,58.0,0.5,16.0,139.0,354.15,282.89
2016,11,24,16,15,355.5,46.5,0.55,15.5,100.0,274.34,216.49
2016,11,24,16,30,265.0,35.0,0.6,15.0,61.0,202.87,150.27
2016,11,24,16,45,132.5,17.5,0.65,14.5,30.5,96.5,0.0
2016,11,24,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.0,0.45,7.5,17.0,11.44,0.0
2016,11,25,7,30,162.0,24.0,0.5,8.0,34.0,19.07,1.07
2016,11,25,7,45,264.0,38.0,0.55,8.5,70.0,29.76,19.82
2016,11,25,8,0,366.0,52.0,0.6,9.0,106.0,64.46,37.66
2016,11,25,8,15,436.0,61.5,0.55,9.5,147.0,106.03,66.01
2016,11,25,8,30,506.0,71.0,0.5,10.0,188.0,153.62,103.29
2016,11,25,8,45,552.5,78.0,0.5,11.0,228.5,200.99,143.45
2016,11,25,9,0,599.0,85.0,0.5,12.0,269.0,252.77,187.91
2016,11,25,9,15,352.5,121.5,0.45,12.5,233.5,238.63,185.69
2016,11,25,9,30,106.0,158.0,0.4,13.0,198.0,194.57,155.36
2016,11,25,9,45,245.0,159.0,0.4,14.0,262.0,265.61,211.68
2016,11,25,10,0,384.0,160.0,0.4,15.0,326.0,350.79,277.73
2016,11,25,10,15,345.5,178.5,0.4,15.5,335.0,363.63,287.49
2016,11,25,10,30,307.0,197.0,0.4,16.0,344.0,377.7,298.06
2016,11,25,10,45,392.5,188.0,0.4,17.0,384.0,433.12,340.05
2016,11,25,11,0,478.0,179.0,0.4,18.0,424.0,501.62,390.14
2016,11,25,11,15,511.0,174.5,0.45,18.5,442.0,536.77,415.67
2016,11,25,11,30,544.0,170.0,0.5,19.0,460.0,572.0,441.3
2016,11,25,11,45,516.5,181.0,0.55,19.5,458.0,580.46,446.54
2016,11,25,12,0,489.0,192.0,0.6,20.0,456.0,585.9,449.8
2016,11,25,12,15,536.5,175.5,0.65,20.0,464.5,615.05,472.41
2016,11,25,12,30,584.0,159.0,0.7,20.0,473.0,643.05,493.88
2016,11,25,12,45,484.0,182.5,0.75,20.0,440.0,599.92,462.08
2016,11,25,13,0,384.0,206.0,0.8,20.0,407.0,541.31,419.5
2016,11,25,13,15,425.0,189.5,0.8,20.0,404.5,570.27,442.29
2016,11,25,13,30,466.0,173.0,0.8,20.0,402.0,585.54,454.55
2016,11,25,13,45,519.0,151.0,0.8,20.0,394.0,601.21,467.56
2016,11,25,14,0,572.0,129.0,0.8,20.0,386.0,618.57,481.6
2016,11,25,14,15,541.5,125.0,0.75,19.5,355.0,579.83,454.3
2016,11,25,14,30,511.0,121.0,0.7,19.0,324.0,545.15,429.93
2016,11,25,14,45,470.5,119.5,0.65,19.0,293.0,505.49,400.35
2016,11,25,15,0,430.0,118.0,0.6,19.0,262.0,465.87,370.27
2016,11,25,15,15,402.5,106.0,0.6,18.5,227.5,422.73,338.26
2016,11,25,15,30,375.0,94.0,0.6,18.0,193.0,379.74,305.23
2016,11,25,15,45,321.0,82.0,0.6,17.5,155.5,321.06,258.4
2016,11,25,16,0,267.0,70.0,0.6,17.0,118.0,265.32,212.38
2016,11,25,16,15,204.5,53.5,0.55,17.0,84.5,192.96,151.43
2016,11,25,16,30,142.0,37.0,0.5,17.0,51.0,135.07,98.0
2016,11,25,16,45,71.0,18.5,0.5,17.0,25.5,62.88,0.0
2016,11,25,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.0,10.5,0.75,3.5,18.0,10.01,0.0
2016,11,26,7,30,266.0,21.0,0.9,4.0,36.0,17.33,0.0
2016,11,26,7,45,392.0,31.5,1.1,4.5,76.5,25.3,16.12
2016,11,26,8,0,518.0,42.0,1.3,5.0,117.0,63.66,33.11
2016,11,26,8,15,588.5,48.5,1.4,5.5,161.5,109.25,63.21
2016,11,26,8,30,659.0,55.0,1.5,6.0,206.0,162.39,105.83
2016,11,26,8,45,706.5,59.5,1.6,6.5,249.5,216.8,153.99
2016,11,26,9,0,754.0,64.0,1.7,7.0,293.0,274.07,205.89
2016,11,26,9,15,784.0,67.5,1.7,7.5,332.5,328.47,255.73
2016,11,26,9,30,814.0,71.0,1.7,8.0,372.0,384.51,305.91
2016,11,26,9,45,842.5,71.0,1.7,8.5,408.0,437.59,352.44
2016,11,26,10,0,871.0,71.0,1.7,9.0,444.0,491.35,398.11
2016,11,26,10,15,885.0,73.0,1.65,9.0,472.0,540.13,439.04
2016,11,26,10,30,899.0,75.0,1.6,9.0,500.0,587.75,477.83
2016,11,26,10,45,911.0,75.0,1.6,9.5,522.0,627.9,509.39
2016,11,26,11,0,923.0,75.0,1.6,10.0,544.0,668.32,540.25
2016,11,26,11,15,928.5,76.0,1.55,10.0,557.5,703.44,566.93
2016,11,26,11,30,934.0,77.0,1.5,10.0,571.0,735.86,590.14
2016,11,26,11,45,938.0,76.5,1.5,10.5,577.5,762.62,607.9
2016,11,26,12,0,942.0,76.0,1.5,11.0,584.0,786.26,623.39
2016,11,26,12,15,941.5,76.0,1.5,11.0,581.5,803.85,635.72
2016,11,26,12,30,941.0,76.0,1.5,11.0,579.0,817.97,645.74
2016,11,26,12,45,938.5,75.0,1.5,11.5,569.0,825.82,650.29
2016,11,26,13,0,936.0,74.0,1.5,12.0,559.0,830.06,652.48
2016,11,26,13,15,929.0,73.0,1.5,12.0,541.5,827.16,651.0
2016,11,26,13,30,922.0,72.0,1.5,12.0,524.0,820.7,647.21
2016,11,26,13,45,913.0,70.0,1.55,12.0,499.0,807.95,639.67
2016,11,26,14,0,904.0,68.0,1.6,12.0,474.0,791.85,629.79
2016,11,26,14,15,887.5,66.0,1.55,11.5,441.5,766.84,613.51
2016,11,26,14,30,871.0,64.0,1.5,11.0,409.0,745.26,599.67
2016,11,26,14,45,849.0,61.0,1.5,11.0,371.5,709.41,574.39
2016,11,26,15,0,827.0,58.0,1.5,11.0,334.0,671.41,547.08
2016,11,26,15,15,791.5,55.0,1.35,10.5,291.5,622.45,510.4
2016,11,26,15,30,756.0,52.0,1.2,10.0,249.0,572.72,471.02
2016,11,26,15,45,702.0,47.0,1.1,9.5,204.0,508.88,418.9
2016,11,26,16,0,648.0,42.0,1.0,9.0,159.0,446.42,365.65
2016,11,26,16,15,555.0,35.0,0.9,8.0,115.0,362.76,293.46
2016,11,26,16,30,462.0,28.0,0.8,7.0,71.0,284.71,215.56
2016,11,26,16,45,231.0,14.0,0.7,6.5,35.5,135.33,0.0
2016,11,26,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,10.5,0.45,-1.5,16.5,10.01,0.0
2016,11,27,7,30,227.0,21.0,0.5,-1.0,33.0,17.46,0.0
2016,11,27,7,45,354.5,32.0,0.6,-0.5,72.0,25.92,16.88
2016,11,27,8,0,482.0,43.0,0.7,0.0,111.0,61.63,33.55
2016,11,27,8,15,555.0,50.0,0.65,0.5,154.5,105.7,62.83
2016,11,27,8,30,628.0,57.0,0.6,1.0,198.0,157.67,104.6
2016,11,27,8,45,677.0,61.5,0.55,2.0,241.5,209.47,150.21
2016,11,27,9,0,726.0,66.0,0.5,3.0,285.0,266.55,201.19
2016,11,27,9,15,757.0,69.5,0.45,4.0,324.0,319.75,248.9
2016,11,27,9,30,788.0,73.0,0.4,5.0,363.0,374.75,296.7
2016,11,27,9,45,809.0,76.0,0.35,6.0,397.5,426.46,340.27
2016,11,27,10,0,830.0,79.0,0.3,7.0,432.0,478.34,382.15
2016,11,27,10,15,845.0,81.0,0.3,7.5,460.0,525.94,420.3
2016,11,27,10,30,860.0,83.0,0.3,8.0,488.0,572.56,456.45
2016,11,27,10,45,870.0,84.0,0.3,8.5,509.0,613.91,487.58
2016,11,27,11,0,880.0,85.0,0.3,9.0,530.0,653.36,516.46
2016,11,27,11,15,886.0,86.0,0.3,9.0,543.5,688.08,542.14
2016,11,27,11,30,892.0,87.0,0.3,9.0,557.0,720.24,565.45
2016,11,27,11,45,894.0,87.5,0.35,9.5,563.0,746.26,582.81
2016,11,27,12,0,896.0,88.0,0.4,10.0,569.0,769.21,598.11
2016,11,27,12,15,895.0,88.0,0.4,10.0,566.5,786.16,609.53
2016,11,27,12,30,894.0,88.0,0.4,10.0,564.0,799.75,618.81
2016,11,27,12,45,887.5,88.0,0.45,10.5,553.5,805.65,622.76
2016,11,27,13,0,881.0,88.0,0.5,11.0,543.0,808.03,624.55
2016,11,27,13,15,873.0,87.0,0.5,11.0,525.0,804.57,622.72
2016,11,27,13,30,865.0,86.0,0.5,11.0,507.0,797.67,618.73
2016,11,27,13,45,846.5,85.5,0.5,11.0,481.0,779.82,607.26
2016,11,27,14,0,828.0,85.0,0.5,11.0,455.0,758.88,593.79
2016,11,27,14,15,809.5,82.5,0.5,11.0,423.5,732.72,576.59
2016,11,27,14,30,791.0,80.0,0.5,11.0,392.0,703.93,557.37
2016,11,27,14,45,756.5,78.0,0.55,11.0,354.0,666.36,532.19
2016,11,27,15,0,722.0,76.0,0.6,11.0,316.0,623.29,502.31
2016,11,27,15,15,681.0,71.5,0.5,10.5,274.5,571.79,463.28
2016,11,27,15,30,640.0,67.0,0.4,10.0,233.0,520.15,422.8
2016,11,27,15,45,572.0,61.0,0.35,9.5,189.0,450.49,367.19
2016,11,27,16,0,504.0,55.0,0.3,9.0,145.0,383.33,311.45
2016,11,27,16,15,401.5,44.5,0.35,8.0,103.5,296.32,238.5
2016,11,27,16,30,299.0,34.0,0.4,7.0,62.0,216.56,162.78
2016,11,27,16,45,149.5,17.0,0.45,6.5,31.0,104.73,0.0
2016,11,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,0.45,0.5,7.5,7.15,0.0
2016,11,28,7,30,0.0,15.0,0.5,1.0,15.0,13.93,0.0
2016,11,28,7,45,7.5,32.0,0.6,1.5,33.0,28.79,18.93
2016,11,28,8,0,15.0,49.0,0.7,2.0,51.0,44.48,32.6
2016,11,28,8,15,24.0,66.5,0.65,2.5,71.5,62.83,48.64
2016,11,28,8,30,33.0,84.0,0.6,3.0,92.0,82.53,65.78
2016,11,28,8,45,41.0,100.5,0.6,3.5,111.5,102.34,83.0
2016,11,28,9,0,49.0,117.0,0.6,4.0,131.0,123.18,100.99
2016,11,28,9,15,24.5,115.0,0.6,4.5,122.0,116.86,96.24
2016,11,28,9,30,0.0,113.0,0.6,5.0,113.0,105.79,86.99
2016,11,28,9,45,8.0,134.5,0.65,5.5,138.0,129.95,107.35
2016,11,28,10,0,16.0,156.0,0.7,6.0,163.0,155.16,128.3
2016,11,28,10,15,47.0,179.0,0.75,6.5,201.0,199.2,164.88
2016,11,28,10,30,78.0,202.0,0.8,7.0,239.0,242.86,200.63
2016,11,28,10,45,63.0,206.0,0.9,7.5,236.5,242.16,199.41
2016,11,28,11,0,48.0,210.0,1.0,8.0,234.0,240.25,197.33
2016,11,28,11,15,109.0,224.5,1.0,8.0,281.5,298.45,245.71
2016,11,28,11,30,170.0,239.0,1.0,8.0,329.0,369.13,302.86
2016,11,28,11,45,199.5,239.5,1.0,8.5,346.0,396.94,324.45
2016,11,28,12,0,229.0,240.0,1.0,9.0,363.0,425.5,346.74
2016,11,28,12,15,246.5,237.0,1.0,9.0,368.5,452.23,367.71
2016,11,28,12,30,264.0,234.0,1.0,9.0,374.0,468.4,380.65
2016,11,28,12,45,268.5,228.5,1.0,9.5,369.0,471.02,382.37
2016,11,28,13,0,273.0,223.0,1.0,10.0,364.0,472.63,383.45
2016,11,28,13,15,298.0,211.0,1.0,10.0,360.0,481.51,391.45
2016,11,28,13,30,323.0,199.0,1.0,10.0,356.0,489.1,398.42
2016,11,28,13,45,309.5,194.0,1.05,10.5,338.5,473.71,386.4
2016,11,28,14,0,296.0,189.0,1.1,11.0,321.0,457.39,373.78
2016,11,28,14,15,159.0,169.0,1.05,10.5,239.5,315.44,260.31
2016,11,28,14,30,22.0,149.0,1.0,10.0,158.0,167.04,136.77
2016,11,28,14,45,18.0,136.0,0.95,10.0,143.0,151.08,124.05
2016,11,28,15,0,14.0,123.0,0.9,10.0,128.0,135.32,110.86
2016,11,28,15,15,9.5,107.5,0.8,9.5,111.0,116.42,94.98
2016,11,28,15,30,5.0,92.0,0.7,9.0,94.0,97.74,79.04
2016,11,28,15,45,2.5,75.5,0.6,9.0,76.5,79.23,62.9
2016,11,28,16,0,0.0,59.0,0.5,9.0,59.0,60.7,46.56
2016,11,28,16,15,0.0,42.0,0.55,8.5,42.0,42.64,30.56
2016,11,28,16,30,0.0,25.0,0.6,8.0,25.0,23.74,13.19
2016,11,28,16,45,0.0,12.5,0.65,7.5,12.5,11.59,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,5.0,2.8,15.0,5.0,4.77,0.0
2016,11,29,7,30,0.0,10.0,2.8,15.0,10.0,9.27,0.0
2016,11,29,7,45,0.0,25.0,2.8,15.5,25.0,23.08,12.8
2016,11,29,8,0,0.0,40.0,2.8,16.0,40.0,36.61,24.56
2016,11,29,8,15,0.0,58.0,2.8,16.0,58.0,53.08,38.9
2016,11,29,8,30,0.0,76.0,2.8,16.0,76.0,69.88,53.4
2016,11,29,8,45,6.5,92.5,2.8,16.5,94.5,86.93,67.58
2016,11,29,9,0,13.0,109.0,2.8,17.0,113.0,104.84,82.34
2016,11,29,9,15,18.0,123.5,2.8,17.0,129.5,121.22,95.92
2016,11,29,9,30,23.0,138.0,2.8,17.0,146.0,138.18,109.9
2016,11,29,9,45,11.5,86.5,2.8,17.5,90.5,85.49,66.15
2016,11,29,10,0,0.0,35.0,2.8,18.0,35.0,32.5,21.75
2016,11,29,10,15,0.0,90.0,2.75,18.0,90.0,84.0,64.7
2016,11,29,10,30,0.0,145.0,2.7,18.0,145.0,137.32,108.38
2016,11,29,10,45,0.0,108.0,2.7,18.5,108.0,101.29,78.48
2016,11,29,11,0,0.0,71.0,2.7,19.0,71.0,66.08,49.32
2016,11,29,11,15,0.0,40.5,2.65,19.0,40.5,37.64,25.75
2016,11,29,11,30,0.0,10.0,2.6,19.0,10.0,9.28,2.1
2016,11,29,11,45,0.0,11.0,2.55,19.0,11.0,10.21,2.88
2016,11,29,12,0,0.0,12.0,2.5,19.0,12.0,11.14,3.66
2016,11,29,12,15,0.0,49.0,2.45,19.0,49.0,45.57,32.31
2016,11,29,12,30,0.0,86.0,2.4,19.0,86.0,80.11,60.79
2016,11,29,12,45,0.0,47.0,2.4,19.0,47.0,43.7,30.75
2016,11,29,13,0,0.0,8.0,2.4,19.0,8.0,7.42,0.55
2016,11,29,13,15,21.0,103.0,2.35,19.0,113.5,118.5,93.28
2016,11,29,13,30,42.0,198.0,2.3,19.0,219.0,243.47,194.35
2016,11,29,13,45,21.0,164.5,2.3,19.5,175.0,179.12,141.88
2016,11,29,14,0,0.0,131.0,2.3,20.0,131.0,127.36,99.41
2016,11,29,14,15,374.5,100.5,2.2,20.0,247.0,419.95,342.58
2016,11,29,14,30,749.0,70.0,2.1,20.0,363.0,658.85,525.16
2016,11,29,14,45,726.5,67.0,2.05,20.0,329.0,625.33,498.85
2016,11,29,15,0,704.0,64.0,2.0,20.0,295.0,590.07,473.03
2016,11,29,15,15,668.0,60.0,1.85,19.5,256.5,543.05,437.58
2016,11,29,15,30,632.0,56.0,1.7,19.0,218.0,500.16,403.44
2016,11,29,15,45,561.0,52.0,1.55,19.0,176.5,432.1,347.71
2016,11,29,16,0,490.0,48.0,1.4,19.0,135.0,366.97,292.74
2016,11,29,16,15,396.5,39.0,1.3,18.5,96.5,287.59,225.44
2016,11,29,16,30,303.0,30.0,1.2,18.0,58.0,215.05,155.28
2016,11,29,16,45,151.5,15.0,1.1,17.5,29.0,102.7,0.0
2016,11,29,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
