Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,11.13,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,26.25,15.12
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,41.7,28.49
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,60.59,44.25
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,81.29,61.48
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,102.35,79.11
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,124.54,97.6
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,145.41,114.92
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,167.1,132.72
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,200.95,160.01
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,242.23,193.13
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,249.84,199.36
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,249.76,199.31
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,256.04,203.92
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,261.52,207.76
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,353.37,281.89
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,453.64,360.62
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,435.91,345.18
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,404.83,320.15
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,466.07,368.83
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,518.53,410.03
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,319.04,255.19
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,92.87,70.74
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,238.66,191.29
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,376.48,300.66
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,433.23,346.33
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,475.3,380.84
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,453.88,364.37
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,431.47,347.36
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,403.88,326.37
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,375.38,304.3
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,339.75,276.37
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,304.08,247.64
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,257.56,208.76
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,212.71,170.33
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,160.47,125.25
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,111.14,78.46
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,51.28,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,7.63,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,15.25,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,21.67,11.66
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,52.84,25.13
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,98.23,52.48
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,151.36,93.33
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,204.01,139.03
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,260.74,189.87
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,315.14,239.31
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,371.04,289.0
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,422.69,334.46
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,474.68,378.91
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,522.51,419.15
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,569.12,457.29
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,610.79,490.14
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,650.36,520.56
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,685.68,547.72
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,718.32,571.72
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,744.13,589.21
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,766.74,604.42
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,784.2,616.65
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,798.2,626.56
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,805.63,631.32
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,809.47,633.74
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,806.57,631.71
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,800.15,627.38
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,787.21,619.08
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,771.01,608.56
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,746.68,592.79
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,719.6,574.9
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,690.74,554.83
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,653.59,528.11
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,606.01,492.21
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,557.68,453.6
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,495.29,402.64
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,434.32,350.74
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,352.51,280.95
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,276.43,203.41
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,130.49,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,7.15,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,14.3,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,21.28,11.31
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,50.72,24.96
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,94.69,51.55
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,146.54,91.75
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,198.2,136.9
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,253.87,187.01
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,307.33,236.14
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,362.44,285.8
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,414.45,331.85
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,466.52,376.56
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,512.48,414.91
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,558.41,451.95
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,599.82,484.82
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,639.27,515.38
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,674.29,542.43
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,706.73,566.74
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,732.47,584.35
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,755.11,599.76
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,772.7,612.12
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,786.92,622.22
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,796.84,628.87
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,803.29,633.22
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,800.87,632.0
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,794.94,628.51
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,781.88,620.62
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,765.58,610.46
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,742.42,594.25
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,716.53,575.99
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,688.19,556.17
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,651.56,529.69
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,603.51,494.03
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,554.75,455.52
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,492.56,404.18
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,431.83,351.93
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,351.06,282.33
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,275.88,204.54
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,130.21,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,11.44,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,22.88,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,24.94,13.76
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,48.68,24.42
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,92.18,50.64
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,145.06,91.55
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,196.58,136.45
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,252.44,186.79
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,275.12,214.59
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,281.2,226.03
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,296.83,242.27
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,298.97,245.7
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,421.95,345.92
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,557.4,452.74
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,502.73,408.26
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,414.42,337.43
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,487.19,396.36
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,557.62,450.88
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,657.96,527.05
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,749.78,592.39
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,682.78,542.33
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,592.89,474.37
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,568.78,457.07
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,530.34,428.19
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,437.18,355.33
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,330.87,270.27
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,557.74,456.16
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,754.77,601.2
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,730.01,581.28
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,702.59,562.72
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,666.82,537.76
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,629.15,510.89
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,579.96,474.51
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,530.24,435.52
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,467.35,384.49
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,411.89,336.97
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,330.06,266.6
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,255.02,189.68
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,120.27,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,12.39,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,24.38,12.76
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,41.16,27.38
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,66.7,47.59
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,94.93,71.35
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,122.5,95.66
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,151.82,121.72
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,179.92,146.51
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,209.17,171.96
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,208.52,172.72
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,197.71,164.09
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,216.16,179.66
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,234.94,195.17
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,242.76,201.43
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,250.07,207.25
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,253.13,209.43
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,255.75,211.24
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,235.93,194.32
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,206.37,169.5
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,234.24,192.7
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,254.05,208.82
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,216.26,177.69
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,188.92,155.16
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,150.51,123.62
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,112.57,91.89
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,79.87,64.17
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,49.27,37.77
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,96.7,79.37
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,150.76,125.75
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,135.24,112.38
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,119.9,99.35
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,103.02,84.96
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,86.25,70.42
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,69.19,55.31
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,51.9,39.81
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,35.54,24.98
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,19.49,9.85
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,9.73,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,17.16,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,21.28,9.71
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,43.92,22.86
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,84.49,46.99
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,133.75,83.94
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,183.08,125.73
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,237.35,173.24
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,289.38,220.28
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,342.73,268.0
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,295.77,238.5
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,206.24,169.02
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,272.07,223.81
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,347.49,284.92
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,479.43,390.47
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,617.85,497.36
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,651.75,521.93
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,683.19,545.22
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,708.55,562.61
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,730.99,577.25
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,747.32,587.95
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,760.37,596.43
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,766.85,601.09
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,769.93,603.59
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,766.35,602.64
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,759.44,599.53
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,655.58,525.15
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,541.66,438.9
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,414.76,340.32
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,293.53,242.11
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,270.19,224.11
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,246.77,205.05
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,220.21,183.44
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,193.61,161.27
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,162.93,135.06
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,132.62,108.49
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,97.17,76.71
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,61.98,42.79
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,27.9,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.46,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.92,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.39,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.85,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.31,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.78,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,3.24,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.7,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,11.59,4.65
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,19.48,11.63
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,103.62,85.29
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,193.06,161.45
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,118.06,97.08
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,49.28,37.43
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,44.62,33.4
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,39.97,29.33
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,62.35,48.74
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,84.92,68.15
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,92.73,74.81
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,100.67,81.61
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,203.34,169.81
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,307.6,256.37
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,151.61,125.94
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,8.35,1.65
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,24.6,15.95
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,40.88,30.21
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,26.45,17.63
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,12.05,5.0
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,10.66,3.79
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,9.26,2.58
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,8.34,1.75
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,7.41,0.91
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,179.94,153.77
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,331.48,276.37
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,254.21,206.8
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,184.89,137.2
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,86.87,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,12.39,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,19.09,6.77
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,41.33,20.63
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,83.26,44.35
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,135.13,83.02
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,185.52,125.91
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,241.09,175.33
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,293.7,223.54
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,348.17,272.63
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,400.41,318.3
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,453.26,362.97
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,499.28,400.99
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,545.32,437.59
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,586.96,469.57
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,626.73,499.06
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,661.87,524.5
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,694.47,547.32
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,720.46,563.42
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,743.37,577.12
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,761.3,588.37
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,775.89,597.42
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,784.22,601.22
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,789.08,602.88
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,786.78,601.75
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,781.04,598.51
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,767.49,590.05
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,750.75,579.55
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,727.29,564.36
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,707.29,551.54
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,671.18,527.65
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,633.18,501.97
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,585.36,468.95
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,536.9,432.83
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,473.34,383.11
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,411.44,332.2
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,330.93,263.43
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,263.68,192.65
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,124.11,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,6.67,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,20.27,6.63
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,34.42,23.0
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,53.36,39.32
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,74.22,57.15
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,95.23,75.41
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,117.46,94.73
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,138.82,113.47
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,161.02,132.82
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,154.45,127.78
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,141.17,116.49
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,230.57,192.13
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,328.81,273.75
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,319.19,265.48
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,311.41,258.71
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,391.77,325.89
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,471.05,390.75
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,487.82,403.34
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,503.47,415.38
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,572.77,471.73
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,638.16,523.94
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,587.66,482.59
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,526.48,433.45
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,514.9,425.97
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,501.82,416.86
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,516.12,429.16
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,516.43,430.53
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,389.54,327.46
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,267.37,224.98
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,248.54,210.07
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,229.48,194.25
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,206.12,174.68
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,182.63,154.56
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,154.81,129.92
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,127.08,104.9
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,95.27,75.98
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,63.43,44.57
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,28.59,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,10.48,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,18.48,4.85
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,39.6,19.74
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,83.78,43.79
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,136.78,83.47
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,190.01,130.15
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,247.59,183.23
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,303.11,236.02
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,360.44,289.82
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,414.32,339.77
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,467.44,387.77
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,516.4,430.07
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,564.25,469.94
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,607.9,505.54
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,649.6,538.58
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,685.4,567.21
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,718.49,593.25
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,746.99,613.06
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,772.36,630.26
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,791.32,643.22
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,806.79,653.72
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,816.0,660.49
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,821.58,664.84
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,819.69,663.95
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,814.18,660.67
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,802.6,653.1
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,787.63,643.17
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,763.92,626.77
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,737.32,608.15
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,702.78,583.23
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,671.83,560.56
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,624.03,523.49
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,575.33,483.51
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,512.44,430.33
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,450.79,376.03
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,368.69,303.18
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,292.09,221.46
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,138.01,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,12.31,0.65
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,38.59,20.26
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,80.59,43.14
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,131.62,81.06
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,183.22,125.96
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,239.42,177.31
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,293.19,227.67
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,348.95,279.01
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,401.79,327.35
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,455.36,374.98
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,504.12,416.73
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,549.94,454.81
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,592.88,489.96
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,634.1,522.86
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,670.1,551.34
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,703.51,577.32
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,731.16,597.18
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,755.81,614.44
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,774.86,628.02
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,790.51,639.27
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,799.83,644.94
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,805.59,648.25
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,804.1,646.86
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,799.07,643.14
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,787.4,635.56
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,772.37,625.67
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,749.57,608.6
