Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,723.95,589.45
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,689.84,564.55
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,653.64,537.71
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,612.77,508.12
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,565.23,471.05
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,503.49,420.61
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,443.03,368.75
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,362.33,297.55
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,287.23,217.95
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,135.64,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,11.47,0.0
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,34.95,17.95
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,75.39,39.56
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,124.92,75.76
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,174.64,118.65
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,229.03,168.22
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,281.75,217.52
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,336.6,268.18
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,388.11,314.94
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,440.04,360.71
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,390.23,323.86
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,303.75,253.66
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,405.93,339.31
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,512.99,425.9
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,529.67,438.44
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,539.12,445.89
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,552.0,455.6
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,562.28,463.08
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,459.86,380.48
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,350.71,290.35
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,574.51,477.06
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,776.46,630.72
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,596.76,492.09
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,386.62,321.75
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,373.83,313.36
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,360.38,302.99
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,203.92,172.7
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,45.53,34.49
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,40.87,30.6
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,36.21,26.53
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,31.55,22.51
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,26.9,18.43
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,21.79,13.82
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,16.68,9.16
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,11.57,4.44
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.24,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.7,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.4,0.44
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,12.04,4.75
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,16.68,8.97
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,22.25,14.0
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,27.83,19.0
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,32.48,23.14
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,37.14,27.23
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,30.16,21.0
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,23.2,14.8
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,77.87,62.29
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,134.7,110.35
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,127.87,104.09
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,121.04,98.04
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,111.73,89.95
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,102.45,81.92
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,192.86,157.95
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,285.08,232.9
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,410.31,335.09
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,520.67,422.44
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,517.72,419.0
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,513.12,415.26
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,633.77,510.81
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,731.84,583.2
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,719.36,572.67
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,703.92,561.31
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,683.17,546.17
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,659.84,529.08
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,627.72,505.29
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,598.22,483.15
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,553.05,448.82
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,507.41,412.97
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,450.09,366.28
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,394.12,318.8
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,315.5,252.15
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,243.07,180.33
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,116.11,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,6.01,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,12.04,4.29
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,18.54,10.44
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,25.05,16.38
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,32.02,22.67
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,39.01,28.87
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,45.53,34.57
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,52.06,40.19
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,94.34,76.42
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,138.2,113.03
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,175.15,143.66
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,211.49,173.6
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,228.21,186.86
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,245.31,200.43
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,230.21,187.65
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,205.96,167.48
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,187.11,151.65
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,167.67,135.25
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,244.29,199.32
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,316.89,258.48
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,286.04,232.92
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,254.3,207.13
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,344.38,282.36
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,435.48,355.42
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,339.32,277.84
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,243.87,199.91
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,197.06,161.99
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,141.46,115.59
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,126.52,103.28
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,111.77,90.82
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,97.16,78.61
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,82.54,66.16
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,65.99,51.81
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,49.23,37.07
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,34.05,23.47
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,19.49,9.89
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,9.73,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,12.09,0.0
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,30.5,16.06
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,69.74,36.05
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,118.83,70.7
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,170.26,113.78
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,225.91,163.26
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,261.21,199.62
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,292.23,231.39
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,337.93,272.87
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,384.15,313.62
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,378.96,312.36
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,355.48,294.5
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,373.56,309.44
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,389.48,321.85
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,433.43,357.68
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,488.65,401.39
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,523.28,427.66
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,558.03,453.77
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,569.67,462.22
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,579.37,469.37
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,536.41,435.03
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,479.44,390.29
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,450.98,368.2
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,409.33,335.54
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,341.81,281.24
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,262.74,216.67
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,220.79,182.82
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,179.24,148.36
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,153.22,126.87
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,137.66,113.84
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,119.76,98.79
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,102.09,83.66
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,82.11,66.1
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,62.32,48.47
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,44.13,32.14
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,25.09,14.47
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,12.06,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,11.22,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,28.62,14.45
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,71.68,34.64
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,124.16,71.72
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,177.6,117.83
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,235.53,171.42
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,291.22,224.93
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,348.72,279.78
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,402.87,331.06
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,457.4,381.39
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,507.25,426.44
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,555.99,469.22
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,600.29,506.59
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,642.66,541.33
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,679.45,571.75
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,713.5,599.46
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,742.62,621.64
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,768.54,640.99
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,787.66,655.21
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,803.22,666.88
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,812.68,674.1
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,818.45,678.75
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,817.87,678.34
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,813.63,675.38
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,801.87,667.35
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,786.68,656.84
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,764.1,641.39
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,738.58,623.57
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,704.66,598.23
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,668.68,570.79
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,622.59,533.86
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,580.69,498.37
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,517.67,444.32
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,455.95,389.15
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,375.16,315.2
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,299.64,235.14
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,142.59,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,12.57,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,27.27,18.16
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,59.32,36.41
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,97.27,65.46
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,135.64,98.43
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,177.84,136.4
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,217.74,173.16
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,260.3,212.06
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,280.0,233.14
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,286.72,241.68
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,255.61,216.81
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,212.21,179.89
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,158.0,133.72
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,98.53,81.83
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,117.67,98.45
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,137.19,114.95
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,157.15,132.05
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,177.75,149.62
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,195.02,164.41
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,212.89,179.68
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,244.59,206.85
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,267.26,226.31
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,215.38,182.11
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,154.45,129.78
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,126.04,105.68
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,98.01,81.45
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,109.23,91.5
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,121.43,102.27
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,110.09,92.46
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,98.78,82.66
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,86.35,71.72
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,73.94,60.65
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,59.69,47.9
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,45.33,34.84
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,31.97,22.5
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,19.49,10.5
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,9.73,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,4.16,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,8.33,1.43
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,14.82,7.33
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,21.33,13.36
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,27.37,18.95
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,33.42,24.5
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,39.47,29.99
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,45.53,35.42
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,45.99,35.73
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,46.46,36.02
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,186.41,159.07
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,334.88,285.67
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,205.25,175.25
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,53.94,42.12
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,161.89,137.13
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,277.02,235.15
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,256.88,216.89
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,235.25,197.83
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,236.81,199.2
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,238.35,200.51
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,480.23,408.23
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,700.48,584.17
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,698.36,580.46
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,693.33,576.84
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,678.98,565.53
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,661.98,552.33
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,637.61,534.05
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,611.1,513.89
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,577.96,488.17
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,543.3,460.68
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,495.43,421.71
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,447.52,381.65
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,385.14,328.28
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,324.94,275.18
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,250.53,208.68
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,184.12,143.47
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,88.57,4.21
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,11.37,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,24.54,14.26
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,58.26,29.33
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,101.77,58.37
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,113.32,79.16
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,95.42,74.79
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,113.34,89.99
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,131.92,105.53
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,141.48,113.34
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,147.13,117.66
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,159.91,128.1
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,172.88,138.59
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,126.17,99.89
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,79.22,60.74
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,53.94,39.7
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,28.8,18.62
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,18.1,9.62
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.42,0.61
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,32.06,21.41
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,56.75,42.17
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,37.17,25.8
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,17.64,9.34
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,53.48,39.77
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,90.25,70.8
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,119.37,95.37
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,150.52,121.55
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,140.78,113.68
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,131.16,105.98
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,118.95,96.07
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,106.81,86.1
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,92.71,74.31
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,78.59,62.33
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,63.8,49.48
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,48.87,36.37
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,33.7,22.99
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,19.49,10.07
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,9.73,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,14.62,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,27.36,17.24
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,48.43,34.49
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,73.15,55.09
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,99.92,78.02
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,129.57,103.93
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,156.91,128.32
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,186.55,154.82
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,205.45,172.33
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,222.5,187.61
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,268.3,226.93
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,324.8,274.87
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,299.39,253.53
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,266.11,225.06
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,252.36,213.24
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,236.58,199.41
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,248.08,208.81
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,259.9,218.31
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,262.93,220.75
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,265.91,223.23
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,253.77,212.67
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,241.3,201.92
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,506.88,427.59
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,739.8,607.81
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,729.54,596.82
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,716.22,586.76
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,694.0,570.54
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,673.59,555.69
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,640.31,530.83
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,605.18,504.22
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,559.11,467.89
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,512.54,430.04
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,454.24,381.35
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,397.32,331.97
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,319.13,264.12
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,246.76,194.01
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,120.44,23.38
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,11.47,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,23.72,14.2
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,63.59,31.5
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,114.21,65.81
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,165.43,108.45
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,221.91,159.15
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,276.5,210.35
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,333.33,263.03
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,386.92,311.71
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,440.98,359.08
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,377.86,312.26
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,274.45,228.68
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,301.42,251.55
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,329.27,273.63
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,359.57,297.52
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,399.49,328.43
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,579.83,471.01
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,753.63,597.43
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,773.9,609.23
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,790.78,621.55
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,800.46,628.86
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,806.55,634.04
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,807.68,636.16
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,805.27,636.01
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,795.21,631.52
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,781.76,624.66
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,760.84,610.69
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,743.03,598.97
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,710.05,575.87
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,674.74,550.73
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,629.32,518.41
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,582.76,483.04
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,522.3,433.89
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,462.67,383.23
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,383.41,315.74
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,308.67,243.14
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,149.1,39.17
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
